"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
"227","Настенные газовые котлы","ZENA Plus MSL","MSL 24 FF","7116252--","https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_plus_msl/","1550","Бытовые газовые настенные котлы De Dietrich серии ZENA Plus MSL используются для отопления и ГВС квартир в многоквартирных домах или загородных домов.
Котлы предназначены для работы на природном газе. Возможна работа на пропане после установки набора для переоборудования (дополнительное оборудование). Предлагаются модели с открытой камерой сгорания для подсоединения к дымовой трубе и с закрытой камерой сгорания (FF) — для подсоединения к коаксиальному дымоходу. 
Основные преимущества настенных котлов De Dietrich серии ZENA Plus MSL:

Первичный медный теплообменник покрыт слоем алюминиево-кремниевой краски, которая увеличивает его жаростойкость;
Газовый блок с двумя клапанами безопасности и с внешним устройством модуляции мощности;
Атмосферная горелка с рампой из нержавеющей стали;
Электронный розжиг и ионизационный контроль пламени;
Функциональная электронная панель управления с цифровым дисплеем и клавишами находится на передней части котла. Она имеет встроенную систему диаг­ностики с отображением кодов ошибок и списком последних ошибок:
Механический манометр;
Гидравлический блок из латуни содержит: 3-скоростной насос, автоматический воздухоотводчик, автоматический байпас, переключающий клапан отопление/ГВС на обратной линии, реле давления воды, кран для слива, предохранительный клапан на 3 бар, манометр, для моделей MSL…MI — пластинчатый теплообменник из нержавеющей стали и расходомер с турбинкой для определения расхода горячей воды, съемные фильтры для контуров отоп­ления и ГВС;
Датчик тяги для моделей с открытой камерой сгорания;
Вытяжной вентилятор и реле давления воздуха для моделей с закрытой камерой сгорания (FF);
Расширительный бак объемом 8 л для MSL 24… и 10 л для MSL 28/31;
Монтажная планка для настенного крепления котла и лекало для установки входят в комплект поставки котла.

Принадлежности для гидравлического подключения заказываются отдельно.","https://dedietrich.ru/upload/iblock/3af/zfw07o934xvzzkfres4972znczidhonk.jpg; https://dedietrich.ru/upload/iblock/a5c/3n8n798vgulwxagdz0rxtfrvcouwq1hi.png; https://dedietrich.ru/upload/iblock/4c7/mhlrhjnw2cujp87w4eh2tuhb47csceva.png","https://dedietrich.ru/upload/iblock/e12/lkt1j1sw817db6jc492ail2tqvmxm4h2.pdf; https://dedietrich.ru/upload/iblock/469/uq309dlcrx8kmei3e51besni4nqvek2r.PDF; https://dedietrich.ru/upload/iblock/a22/osj0ozpdl4e2kjtaxv1jksz81oskbuz4.pdf; https://dedietrich.ru/upload/iblock/ae0/umpr9fay7p9p2vnktbnw94m8xt0khzyl.pdf; https://dedietrich.ru/upload/iblock/2f3/grue8bijy5jku15qhfbpwt42wayt8v6k.pdf; https://dedietrich.ru/upload/iblock/b31/05dlc02oyh2iugiicd6pmrjfhnlx0y79.pdf; https://dedietrich.ru/upload/iblock/0d7/t001btan0npctygva8me5tw8la03cmc9.pdf; https://dedietrich.ru/upload/iblock/c42/g4wston8704xfeq36un4oltb9ipt8m6o.pdf; https://dedietrich.ru/upload/iblock/74b/kojqmlhnnbfx0zcqjxit3ng7twqkp85v.pdf; https://dedietrich.ru/upload/iblock/9ed/zt4j7aw5jl3rzvi8fa4u7e5kiq3wczjh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://dedietrich.ru/upload/iblock/32d/55e89yxp5lpy23ogm0zcde9ah6dav0vj.pdf; https://dedietrich.ru/upload/iblock/be5/bc9mgtsacjhrte86pso374e2ex93xpll.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_dlya_ms_msl_programmiruemyy_besprovodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_naruzhnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_dlya_podklyucheniya_vodonagrevatelya_emkostnogo_sr_130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/gorizontalnoe_koaksialnoe_okonchanie_diam_60_100_mm_dlina_800_mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_gvs/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_pereoborudovaniya_na_propan_kotly_24_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_pereoborudovaniya_na_propan_kotly_28_31_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/vodonagrevatel_yemkostnoy_sr130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/","","","25","","","","","92,9","","Низкотемпературный","3","","","","","","","","","780 × 450 × 345","38","1.4","","85","3","105","","Без ограничений","30-85","9,3–25,0","1,07","250","30-65","9,3–25,0",""," не  трогать!","+","","","","+"," не трогать","","G 3/4","G 3/4","","","G 1/2","G 3/4","G 3/4","","","","","","","","","","","","","","","","","","","","","","","","Метан/Пропан","2.84","2.09","","","230/50","135","","","MSL 24 FF/ BMR 80","MSL 24 FF/ SRB 130","60/100*","5","","","","HX40","1"," не трогать","+","","","","","","","","",""
"338","Настенные газовые котлы","ZENA Plus MSL","MSL 31 FF","7116253--","https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_plus_msl/","1650","Бытовые газовые настенные котлы De Dietrich серии ZENA Plus MSL используются для отопления и ГВС квартир в многоквартирных домах или загородных домов.
Котлы предназначены для работы на природном газе. Возможна работа на пропане после установки набора для переоборудования (дополнительное оборудование). Предлагаются модели с открытой камерой сгорания для подсоединения к дымовой трубе и с закрытой камерой сгорания (FF) — для подсоединения к коаксиальному дымоходу. 
Основные преимущества настенных котлов De Dietrich серии ZENA Plus MSL:

Первичный медный теплообменник покрыт слоем алюминиево-кремниевой краски, которая увеличивает его жаростойкость;
Газовый блок с двумя клапанами безопасности и с внешним устройством модуляции мощности;
Атмосферная горелка с рампой из нержавеющей стали;
Электронный розжиг и ионизационный контроль пламени;
Функциональная электронная панель управления с цифровым дисплеем и клавишами находится на передней части котла. Она имеет встроенную систему диаг­ностики с отображением кодов ошибок и списком последних ошибок:
Механический манометр;
Гидравлический блок из латуни содержит: 3-скоростной насос, автоматический воздухоотводчик, автоматический байпас, переключающий клапан отопление/ГВС на обратной линии, реле давления воды, кран для слива, предохранительный клапан на 3 бар, манометр, для моделей MSL…MI — пластинчатый теплообменник из нержавеющей стали и расходомер с турбинкой для определения расхода горячей воды, съемные фильтры для контуров отоп­ления и ГВС;
Датчик тяги для моделей с открытой камерой сгорания;
Вытяжной вентилятор и реле давления воздуха для моделей с закрытой камерой сгорания (FF);
Расширительный бак объемом 8 л для MSL 24… и 10 л для MSL 28/31;
Монтажная планка для настенного крепления котла и лекало для установки входят в комплект поставки котла.

Принадлежности для гидравлического подключения заказываются отдельно.","https://dedietrich.ru/upload/iblock/3af/zfw07o934xvzzkfres4972znczidhonk.jpg; https://dedietrich.ru/upload/iblock/a5c/3n8n798vgulwxagdz0rxtfrvcouwq1hi.png; https://dedietrich.ru/upload/iblock/4c7/mhlrhjnw2cujp87w4eh2tuhb47csceva.png","https://dedietrich.ru/upload/iblock/e12/lkt1j1sw817db6jc492ail2tqvmxm4h2.pdf; https://dedietrich.ru/upload/iblock/469/uq309dlcrx8kmei3e51besni4nqvek2r.PDF; https://dedietrich.ru/upload/iblock/a22/osj0ozpdl4e2kjtaxv1jksz81oskbuz4.pdf; https://dedietrich.ru/upload/iblock/ae0/umpr9fay7p9p2vnktbnw94m8xt0khzyl.pdf; https://dedietrich.ru/upload/iblock/2f3/grue8bijy5jku15qhfbpwt42wayt8v6k.pdf; https://dedietrich.ru/upload/iblock/b31/05dlc02oyh2iugiicd6pmrjfhnlx0y79.pdf; https://dedietrich.ru/upload/iblock/0d7/t001btan0npctygva8me5tw8la03cmc9.pdf; https://dedietrich.ru/upload/iblock/c42/g4wston8704xfeq36un4oltb9ipt8m6o.pdf; https://dedietrich.ru/upload/iblock/74b/kojqmlhnnbfx0zcqjxit3ng7twqkp85v.pdf; https://dedietrich.ru/upload/iblock/9ed/zt4j7aw5jl3rzvi8fa4u7e5kiq3wczjh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://dedietrich.ru/upload/iblock/32d/55e89yxp5lpy23ogm0zcde9ah6dav0vj.pdf; https://dedietrich.ru/upload/iblock/be5/bc9mgtsacjhrte86pso374e2ex93xpll.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_dlya_ms_msl_programmiruemyy_besprovodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_naruzhnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_dlya_podklyucheniya_vodonagrevatelya_emkostnogo_sr_130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/gorizontalnoe_koaksialnoe_okonchanie_diam_60_100_mm_dlina_800_mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_gvs/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_pereoborudovaniya_na_propan_kotly_24_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_pereoborudovaniya_na_propan_kotly_28_31_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/vodonagrevatel_yemkostnoy_sr130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/","","","31","","","","","93,1","","Низкотемпературный","3","","","","","","","","","780 × 450 × 345","38","1.4","","85","3","105","","Без ограничений","30-85","10,4–31,0","1,33","240","30-65","10,4–31,0",""," не  трогать!","+","","","","+"," не трогать","","G 3/4","G 3/4","","","G 1/2","G 3/4","G 3/4","","","","","","","","","","","","","","","","","","","","","","","","Метан/Пропан","3.52","2.59","","","230/50","165","10","","MSL 31 FF/ BMR 80","MSL 31 FF/ SRB 130","60/100*","3","","","","HX45","1"," не трогать","+","","","","","","","","",""
"339","Настенные газовые котлы","ZENA Plus MSL","MSL 24 MI","7116254--","https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_plus_msl/","1580","Бытовые газовые настенные котлы De Dietrich серии ZENA Plus MSL используются для отопления и ГВС квартир в многоквартирных домах или загородных домов.
Котлы предназначены для работы на природном газе. Возможна работа на пропане после установки набора для переоборудования (дополнительное оборудование). Предлагаются модели с открытой камерой сгорания для подсоединения к дымовой трубе и с закрытой камерой сгорания (FF) — для подсоединения к коаксиальному дымоходу. 
Основные преимущества настенных котлов De Dietrich серии ZENA Plus MSL:

Первичный медный теплообменник покрыт слоем алюминиево-кремниевой краски, которая увеличивает его жаростойкость;
Газовый блок с двумя клапанами безопасности и с внешним устройством модуляции мощности;
Атмосферная горелка с рампой из нержавеющей стали;
Электронный розжиг и ионизационный контроль пламени;
Функциональная электронная панель управления с цифровым дисплеем и клавишами находится на передней части котла. Она имеет встроенную систему диаг­ностики с отображением кодов ошибок и списком последних ошибок:
Механический манометр;
Гидравлический блок из латуни содержит: 3-скоростной насос, автоматический воздухоотводчик, автоматический байпас, переключающий клапан отопление/ГВС на обратной линии, реле давления воды, кран для слива, предохранительный клапан на 3 бар, манометр, для моделей MSL…MI — пластинчатый теплообменник из нержавеющей стали и расходомер с турбинкой для определения расхода горячей воды, съемные фильтры для контуров отоп­ления и ГВС;
Датчик тяги для моделей с открытой камерой сгорания;
Вытяжной вентилятор и реле давления воздуха для моделей с закрытой камерой сгорания (FF);
Расширительный бак объемом 8 л для MSL 24… и 10 л для MSL 28/31;
Монтажная планка для настенного крепления котла и лекало для установки входят в комплект поставки котла.

Принадлежности для гидравлического подключения заказываются отдельно.","https://dedietrich.ru/upload/iblock/3af/zfw07o934xvzzkfres4972znczidhonk.jpg; https://dedietrich.ru/upload/iblock/a5c/3n8n798vgulwxagdz0rxtfrvcouwq1hi.png; https://dedietrich.ru/upload/iblock/4c7/mhlrhjnw2cujp87w4eh2tuhb47csceva.png","https://dedietrich.ru/upload/iblock/e12/lkt1j1sw817db6jc492ail2tqvmxm4h2.pdf; https://dedietrich.ru/upload/iblock/469/uq309dlcrx8kmei3e51besni4nqvek2r.PDF; https://dedietrich.ru/upload/iblock/a22/osj0ozpdl4e2kjtaxv1jksz81oskbuz4.pdf; https://dedietrich.ru/upload/iblock/ae0/umpr9fay7p9p2vnktbnw94m8xt0khzyl.pdf; https://dedietrich.ru/upload/iblock/2f3/grue8bijy5jku15qhfbpwt42wayt8v6k.pdf; https://dedietrich.ru/upload/iblock/b31/05dlc02oyh2iugiicd6pmrjfhnlx0y79.pdf; https://dedietrich.ru/upload/iblock/0d7/t001btan0npctygva8me5tw8la03cmc9.pdf; https://dedietrich.ru/upload/iblock/c42/g4wston8704xfeq36un4oltb9ipt8m6o.pdf; https://dedietrich.ru/upload/iblock/74b/kojqmlhnnbfx0zcqjxit3ng7twqkp85v.pdf; https://dedietrich.ru/upload/iblock/9ed/zt4j7aw5jl3rzvi8fa4u7e5kiq3wczjh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://dedietrich.ru/upload/iblock/32d/55e89yxp5lpy23ogm0zcde9ah6dav0vj.pdf; https://dedietrich.ru/upload/iblock/be5/bc9mgtsacjhrte86pso374e2ex93xpll.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_dlya_ms_msl_programmiruemyy_besprovodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_naruzhnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_dlya_podklyucheniya_vodonagrevatelya_emkostnogo_sr_130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/gorizontalnoe_koaksialnoe_okonchanie_diam_60_100_mm_dlina_800_mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_gvs/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_pereoborudovaniya_na_propan_kotly_24_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_pereoborudovaniya_na_propan_kotly_28_31_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/vodonagrevatel_yemkostnoy_sr130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/","","","25","","","","","91,2","","Низкотемпературный","3","","","","","","","","","780 × 450 × 345","33","1.4","","85","3","105","","Без ограничений","30-85","9,3–25,0","1,07","250","30-65","9,3–25,0","10.7"," не  трогать!","","","+","",""," не трогать","","G 3/4","G 3/4","G 1/2","G 1/2","","","G 3/4","","","","","","","","","","","","","","","","","","","","","","","","Метан/Пропан","2.78","2.04","","","230/50","80","10","","","","120","-","","","","HX42","1"," не трогать","+","","","","","","","","",""
"340","Настенные газовые котлы","ZENA Plus MSL","MSL 24 MI FF","7116249--","https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_plus_msl/","1760","Бытовые газовые настенные котлы De Dietrich серии ZENA Plus MSL используются для отопления и ГВС квартир в многоквартирных домах или загородных домов.
Котлы предназначены для работы на природном газе. Возможна работа на пропане после установки набора для переоборудования (дополнительное оборудование). Предлагаются модели с открытой камерой сгорания для подсоединения к дымовой трубе и с закрытой камерой сгорания (FF) — для подсоединения к коаксиальному дымоходу. 
Основные преимущества настенных котлов De Dietrich серии ZENA Plus MSL:

Первичный медный теплообменник покрыт слоем алюминиево-кремниевой краски, которая увеличивает его жаростойкость;
Газовый блок с двумя клапанами безопасности и с внешним устройством модуляции мощности;
Атмосферная горелка с рампой из нержавеющей стали;
Электронный розжиг и ионизационный контроль пламени;
Функциональная электронная панель управления с цифровым дисплеем и клавишами находится на передней части котла. Она имеет встроенную систему диаг­ностики с отображением кодов ошибок и списком последних ошибок:
Механический манометр;
Гидравлический блок из латуни содержит: 3-скоростной насос, автоматический воздухоотводчик, автоматический байпас, переключающий клапан отопление/ГВС на обратной линии, реле давления воды, кран для слива, предохранительный клапан на 3 бар, манометр, для моделей MSL…MI — пластинчатый теплообменник из нержавеющей стали и расходомер с турбинкой для определения расхода горячей воды, съемные фильтры для контуров отоп­ления и ГВС;
Датчик тяги для моделей с открытой камерой сгорания;
Вытяжной вентилятор и реле давления воздуха для моделей с закрытой камерой сгорания (FF);
Расширительный бак объемом 8 л для MSL 24… и 10 л для MSL 28/31;
Монтажная планка для настенного крепления котла и лекало для установки входят в комплект поставки котла.

Принадлежности для гидравлического подключения заказываются отдельно.","https://dedietrich.ru/upload/iblock/3af/zfw07o934xvzzkfres4972znczidhonk.jpg; https://dedietrich.ru/upload/iblock/a5c/3n8n798vgulwxagdz0rxtfrvcouwq1hi.png; https://dedietrich.ru/upload/iblock/4c7/mhlrhjnw2cujp87w4eh2tuhb47csceva.png","https://dedietrich.ru/upload/iblock/e12/lkt1j1sw817db6jc492ail2tqvmxm4h2.pdf; https://dedietrich.ru/upload/iblock/469/uq309dlcrx8kmei3e51besni4nqvek2r.PDF; https://dedietrich.ru/upload/iblock/a22/osj0ozpdl4e2kjtaxv1jksz81oskbuz4.pdf; https://dedietrich.ru/upload/iblock/ae0/umpr9fay7p9p2vnktbnw94m8xt0khzyl.pdf; https://dedietrich.ru/upload/iblock/2f3/grue8bijy5jku15qhfbpwt42wayt8v6k.pdf; https://dedietrich.ru/upload/iblock/b31/05dlc02oyh2iugiicd6pmrjfhnlx0y79.pdf; https://dedietrich.ru/upload/iblock/0d7/t001btan0npctygva8me5tw8la03cmc9.pdf; https://dedietrich.ru/upload/iblock/c42/g4wston8704xfeq36un4oltb9ipt8m6o.pdf; https://dedietrich.ru/upload/iblock/74b/kojqmlhnnbfx0zcqjxit3ng7twqkp85v.pdf; https://dedietrich.ru/upload/iblock/9ed/zt4j7aw5jl3rzvi8fa4u7e5kiq3wczjh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://dedietrich.ru/upload/iblock/32d/55e89yxp5lpy23ogm0zcde9ah6dav0vj.pdf; https://dedietrich.ru/upload/iblock/be5/bc9mgtsacjhrte86pso374e2ex93xpll.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_dlya_ms_msl_programmiruemyy_besprovodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_naruzhnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_dlya_podklyucheniya_vodonagrevatelya_emkostnogo_sr_130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/gorizontalnoe_koaksialnoe_okonchanie_diam_60_100_mm_dlina_800_mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_gvs/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_pereoborudovaniya_na_propan_kotly_24_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_pereoborudovaniya_na_propan_kotly_28_31_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/vodonagrevatel_yemkostnoy_sr130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/","","","25","","","","","92,9","","Низкотемпературный","3","","","","","","","","","780 × 450 × 345","38","1.4","","85","3","105","","Без ограничений","30-85","9,3–24,0","1,07","250","30-65","9,3–24,0","11.5"," не  трогать!","","","+","",""," не трогать","","G 3/4","G 3/4","G 1/2","G 1/2","","","G 3/4","","","","","","","","","","","","","","","","","","","","","","","","Метан/Пропан","2.84","2.09","","","230/50","135","10","","","","60/100*","5","","","","HX41","1"," не трогать","+","","","","","","","","",""
"341","Настенные газовые котлы","ZENA Plus MSL","MSL 28 MI FF","7116250--","https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_plus_msl/","1900","Бытовые газовые настенные котлы De Dietrich серии ZENA Plus MSL используются для отопления и ГВС квартир в многоквартирных домах или загородных домов.
Котлы предназначены для работы на природном газе. Возможна работа на пропане после установки набора для переоборудования (дополнительное оборудование). Предлагаются модели с открытой камерой сгорания для подсоединения к дымовой трубе и с закрытой камерой сгорания (FF) — для подсоединения к коаксиальному дымоходу. 
Основные преимущества настенных котлов De Dietrich серии ZENA Plus MSL:

Первичный медный теплообменник покрыт слоем алюминиево-кремниевой краски, которая увеличивает его жаростойкость;
Газовый блок с двумя клапанами безопасности и с внешним устройством модуляции мощности;
Атмосферная горелка с рампой из нержавеющей стали;
Электронный розжиг и ионизационный контроль пламени;
Функциональная электронная панель управления с цифровым дисплеем и клавишами находится на передней части котла. Она имеет встроенную систему диаг­ностики с отображением кодов ошибок и списком последних ошибок:
Механический манометр;
Гидравлический блок из латуни содержит: 3-скоростной насос, автоматический воздухоотводчик, автоматический байпас, переключающий клапан отопление/ГВС на обратной линии, реле давления воды, кран для слива, предохранительный клапан на 3 бар, манометр, для моделей MSL…MI — пластинчатый теплообменник из нержавеющей стали и расходомер с турбинкой для определения расхода горячей воды, съемные фильтры для контуров отоп­ления и ГВС;
Датчик тяги для моделей с открытой камерой сгорания;
Вытяжной вентилятор и реле давления воздуха для моделей с закрытой камерой сгорания (FF);
Расширительный бак объемом 8 л для MSL 24… и 10 л для MSL 28/31;
Монтажная планка для настенного крепления котла и лекало для установки входят в комплект поставки котла.

Принадлежности для гидравлического подключения заказываются отдельно.","https://dedietrich.ru/upload/iblock/3af/zfw07o934xvzzkfres4972znczidhonk.jpg; https://dedietrich.ru/upload/iblock/a5c/3n8n798vgulwxagdz0rxtfrvcouwq1hi.png; https://dedietrich.ru/upload/iblock/4c7/mhlrhjnw2cujp87w4eh2tuhb47csceva.png","https://dedietrich.ru/upload/iblock/e12/lkt1j1sw817db6jc492ail2tqvmxm4h2.pdf; https://dedietrich.ru/upload/iblock/469/uq309dlcrx8kmei3e51besni4nqvek2r.PDF; https://dedietrich.ru/upload/iblock/a22/osj0ozpdl4e2kjtaxv1jksz81oskbuz4.pdf; https://dedietrich.ru/upload/iblock/ae0/umpr9fay7p9p2vnktbnw94m8xt0khzyl.pdf; https://dedietrich.ru/upload/iblock/2f3/grue8bijy5jku15qhfbpwt42wayt8v6k.pdf; https://dedietrich.ru/upload/iblock/b31/05dlc02oyh2iugiicd6pmrjfhnlx0y79.pdf; https://dedietrich.ru/upload/iblock/0d7/t001btan0npctygva8me5tw8la03cmc9.pdf; https://dedietrich.ru/upload/iblock/c42/g4wston8704xfeq36un4oltb9ipt8m6o.pdf; https://dedietrich.ru/upload/iblock/74b/kojqmlhnnbfx0zcqjxit3ng7twqkp85v.pdf; https://dedietrich.ru/upload/iblock/9ed/zt4j7aw5jl3rzvi8fa4u7e5kiq3wczjh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://dedietrich.ru/upload/iblock/32d/55e89yxp5lpy23ogm0zcde9ah6dav0vj.pdf; https://dedietrich.ru/upload/iblock/be5/bc9mgtsacjhrte86pso374e2ex93xpll.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_dlya_ms_msl_programmiruemyy_besprovodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_naruzhnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_dlya_podklyucheniya_vodonagrevatelya_emkostnogo_sr_130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/gorizontalnoe_koaksialnoe_okonchanie_diam_60_100_mm_dlina_800_mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_gvs/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_pereoborudovaniya_na_propan_kotly_24_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_pereoborudovaniya_na_propan_kotly_28_31_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/vodonagrevatel_yemkostnoy_sr130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/","","","28,1","","","","","93,1","","Низкотемпературный","3","","","","","","","","","780 × 450 × 345","40","1.4","","85","3","105","","Без ограничений","30-85","10,4–28,1","1,2","290","30-65","10,4–28,1","12.5"," не  трогать!","","","+","",""," не трогать","","G 3/4","G 3/4","G 1/2","G 1/2","","","G 3/4","","","","","","","","","","","","","","","","","","","","","","","","Метан/Пропан","3.18","2.34","","","230/50","165","10","","","","60/100*","4","","","","HX43","1"," не трогать","+","","","","","","","","",""
"342","Настенные газовые котлы","ZENA Plus MSL","MSL 31 MI FF","7116251--","https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_plus_msl/","1950","Бытовые газовые настенные котлы De Dietrich серии ZENA Plus MSL используются для отопления и ГВС квартир в многоквартирных домах или загородных домов.
Котлы предназначены для работы на природном газе. Возможна работа на пропане после установки набора для переоборудования (дополнительное оборудование). Предлагаются модели с открытой камерой сгорания для подсоединения к дымовой трубе и с закрытой камерой сгорания (FF) — для подсоединения к коаксиальному дымоходу. 
Основные преимущества настенных котлов De Dietrich серии ZENA Plus MSL:

Первичный медный теплообменник покрыт слоем алюминиево-кремниевой краски, которая увеличивает его жаростойкость;
Газовый блок с двумя клапанами безопасности и с внешним устройством модуляции мощности;
Атмосферная горелка с рампой из нержавеющей стали;
Электронный розжиг и ионизационный контроль пламени;
Функциональная электронная панель управления с цифровым дисплеем и клавишами находится на передней части котла. Она имеет встроенную систему диаг­ностики с отображением кодов ошибок и списком последних ошибок:
Механический манометр;
Гидравлический блок из латуни содержит: 3-скоростной насос, автоматический воздухоотводчик, автоматический байпас, переключающий клапан отопление/ГВС на обратной линии, реле давления воды, кран для слива, предохранительный клапан на 3 бар, манометр, для моделей MSL…MI — пластинчатый теплообменник из нержавеющей стали и расходомер с турбинкой для определения расхода горячей воды, съемные фильтры для контуров отоп­ления и ГВС;
Датчик тяги для моделей с открытой камерой сгорания;
Вытяжной вентилятор и реле давления воздуха для моделей с закрытой камерой сгорания (FF);
Расширительный бак объемом 8 л для MSL 24… и 10 л для MSL 28/31;
Монтажная планка для настенного крепления котла и лекало для установки входят в комплект поставки котла.

Принадлежности для гидравлического подключения заказываются отдельно.","https://dedietrich.ru/upload/iblock/3af/zfw07o934xvzzkfres4972znczidhonk.jpg; https://dedietrich.ru/upload/iblock/a5c/3n8n798vgulwxagdz0rxtfrvcouwq1hi.png; https://dedietrich.ru/upload/iblock/4c7/mhlrhjnw2cujp87w4eh2tuhb47csceva.png","https://dedietrich.ru/upload/iblock/e12/lkt1j1sw817db6jc492ail2tqvmxm4h2.pdf; https://dedietrich.ru/upload/iblock/469/uq309dlcrx8kmei3e51besni4nqvek2r.PDF; https://dedietrich.ru/upload/iblock/a22/osj0ozpdl4e2kjtaxv1jksz81oskbuz4.pdf; https://dedietrich.ru/upload/iblock/ae0/umpr9fay7p9p2vnktbnw94m8xt0khzyl.pdf; https://dedietrich.ru/upload/iblock/2f3/grue8bijy5jku15qhfbpwt42wayt8v6k.pdf; https://dedietrich.ru/upload/iblock/b31/05dlc02oyh2iugiicd6pmrjfhnlx0y79.pdf; https://dedietrich.ru/upload/iblock/0d7/t001btan0npctygva8me5tw8la03cmc9.pdf; https://dedietrich.ru/upload/iblock/c42/g4wston8704xfeq36un4oltb9ipt8m6o.pdf; https://dedietrich.ru/upload/iblock/74b/kojqmlhnnbfx0zcqjxit3ng7twqkp85v.pdf; https://dedietrich.ru/upload/iblock/9ed/zt4j7aw5jl3rzvi8fa4u7e5kiq3wczjh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://dedietrich.ru/upload/iblock/32d/55e89yxp5lpy23ogm0zcde9ah6dav0vj.pdf; https://dedietrich.ru/upload/iblock/be5/bc9mgtsacjhrte86pso374e2ex93xpll.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_dlya_ms_msl_programmiruemyy_besprovodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_naruzhnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_dlya_podklyucheniya_vodonagrevatelya_emkostnogo_sr_130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/gorizontalnoe_koaksialnoe_okonchanie_diam_60_100_mm_dlina_800_mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_gvs/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_pereoborudovaniya_na_propan_kotly_24_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/nabor_pereoborudovaniya_na_propan_kotly_28_31_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/vodonagrevatel_yemkostnoy_sr130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/","","","31","","","","","93,1","","Низкотемпературный","3","","","","","","","","","780 × 450 × 345","40","1.4","","85","3","105","","Без ограничений","30-85","10,4–31,0","1,33","240","30-65","10,4–31,0","13.7"," не  трогать!","","","+","",""," не трогать","","G 3/4","G 3/4","G 1/2","G 1/2","","","G 3/4","","","","","","","","","","","","","","","","","","","","","","","","Метан/Пропан","3.52","2.59","","","230/50","165","10","","","","60/100*","3","","","","HX44","1"," не трогать","+","","","","","","","","",""
"319","Настенные газовые котлы","ZENA MS","MS 24","CZB46124352-","https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_ms/","1170","Бытовые газовые настенные котлы De Dietrich серии ZENA MS используются для отопления и ГВС квартир в многоквартирных домах или загородных домов. 
Котлы оборудованы всеми необходимыми компонентами и имеют простую, но функциональную панель управления, которая управляет одним прямым контуром отопления и контуром ГВС. Предлагаются модели с открытой камерой сгорания для подсоединения к дымовой трубе и с закрытой камерой сгорания (FF) — для подсоединения к коаксиальному дымоходу. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.
Котлы предназначены для работы на природном газе или пропане (набор для переоборудования на пропан заказывается как дополнительное оборудование).
Основные преимущества настенных котлов De Dietrich серии ZENA MS:

Первичный медный теплообменник покрыт слоем алюминиево-кремниевой краски для увеличения его жаростойкости;
Атмосферная горелка с рампой из нержавеющей стали, электронным розжигом и иониз­ационным контролем пламени;
Газовый блок с двумя клапанами безопасности и с внешним устройством модуляции мощности;
Функциональная электронная панель управления с цифровым дисплеем;
В одноконтурных версиях устанавливается латунный гидравлический блок, включающий: 2-скоростной насос с автоматическим воздухоотводчиком, автоматический байпас, переключающий клапан отопление/ГВС, реле давления воды, кран для слива, предохранительный клапан на 3 бар, манометр, съемный фильтр и ограничитель расхода для контура отопления;
В двухконтурных версиях устанавливается гидравлический блок из композитного материала, включающий: 2-скоростной насос с автоматическим воздухоотводчиком, автоматический байпас, переключающий клапан отопление/ГВС (расположен на обратной линии), реле давления воды, кран для слива, предохранительный клапан на 3 бар, манометр, пластинчатый теплообменник из нержавеющей стали и расходомер с турбинкой для измерения расхода горячей воды, съемные фильтры для контуров отопления и ГВС, ограничитель расхода для  ГВС;
Датчик тяги для котла с открытой камерой сгорания;
Вытяжной вентилятор и реле давления воздуха для моделей с закрытой камерой сгорания;
Расширительный бак объемом 6 л, монтажная планка для настенного крепления и кабель электрического питания входят в комплект поставки котла.

Принадлежности для гидравлического подключения заказываются отдельно.
","https://dedietrich.ru/upload/iblock/1ec/cmfzgo9qbaawb9longvr7fsptjyvogs8.png; https://dedietrich.ru/upload/iblock/68d/o8epr2hsiaogtjk3qy36tqmts7onq2qr.jpg; https://dedietrich.ru/upload/iblock/650/2622fqeyojeb0czxthc7gd83ui9vpxhu.jpg","https://dedietrich.ru/upload/iblock/dc1/21hk7wl5glkykqu1g1954m8c877141vv.PDF; https://dedietrich.ru/upload/iblock/469/uq309dlcrx8kmei3e51besni4nqvek2r.PDF; https://dedietrich.ru/upload/iblock/bac/mamzuafg74d9kfjgdt0rsz6ks3b3g4p2.pdf; https://dedietrich.ru/upload/iblock/b31/05dlc02oyh2iugiicd6pmrjfhnlx0y79.pdf; https://dedietrich.ru/upload/iblock/2c4/i8wp86ni5wc4c2wa87clb4wus8y1yql9.pdf; https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/421/kceiw2i1mdkxxhv6wqgw1fcihiwg16p3.pdf; https://dedietrich.ru/upload/iblock/ba5/cseefhsv21dby94s0k2bnaf8djw1eicc; https://dedietrich.ru/upload/iblock/36e/7llkizp7kgb2xbld5atbm32eztdx5y6o; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://dedietrich.ru/upload/iblock/1df/mfzoktz8ygzc3xiiiy3wtj5jmf6u445f.pdf; https://dedietrich.ru/upload/iblock/be5/bc9mgtsacjhrte86pso374e2ex93xpll.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_dlya_ms_msl_programmiruemyy_besprovodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/datchik_dlya_bufernogo_vodonagrevatelya/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/nabor_dlya_gidravlicheskogo_podklyucheniya_ms24_s_trubami/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/nabor_dlya_gidravlicheskogo_podklyucheniya_ms24_bez_trub/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/nabor_pereoborudovaniya_na_propan_odno_i_dvukhkonturnye_kotly/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_naruzhnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/gorizontalnoe_koaksialnoe_okonchanie_diam_60_100_mm_dlina_800_mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/sistema_udalennogo_upravleniya_kotlom_baxi_connect/","","","24","","","","","91,2","","Низкотемпературный","3","","","","","","","","","730 x 400 x 299","28","3","","85","3","105","","Без ограничений","30-85","9,3–24,0","1,03","175","30-65","9,3–24,0",""," не  трогать!","+","","","","+"," не трогать","","G 3/4","G 3/4","","","G 1/2","G 3/4","G 3/4","","","","","","","","","","","","","","","","","","","","","","","","Метан/Пропан","2.78","2.04","","","230/50","80","","","MS 24/ BMR 80","MS 24/ SRB 130","125","-","","","","HX1","1"," не трогать","+","","","","","","","","",""
"335","Настенные газовые котлы","ZENA MS","MS 24 FF","CZB46524352-","https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_ms/","1260","Бытовые газовые настенные котлы De Dietrich серии ZENA MS используются для отопления и ГВС квартир в многоквартирных домах или загородных домов. 
Котлы оборудованы всеми необходимыми компонентами и имеют простую, но функциональную панель управления, которая управляет одним прямым контуром отопления и контуром ГВС. Предлагаются модели с открытой камерой сгорания для подсоединения к дымовой трубе и с закрытой камерой сгорания (FF) — для подсоединения к коаксиальному дымоходу. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.
Котлы предназначены для работы на природном газе или пропане (набор для переоборудования на пропан заказывается как дополнительное оборудование).
Основные преимущества настенных котлов De Dietrich серии ZENA MS:

Первичный медный теплообменник покрыт слоем алюминиево-кремниевой краски для увеличения его жаростойкости;
Атмосферная горелка с рампой из нержавеющей стали, электронным розжигом и иониз­ационным контролем пламени;
Газовый блок с двумя клапанами безопасности и с внешним устройством модуляции мощности;
Функциональная электронная панель управления с цифровым дисплеем;
В одноконтурных версиях устанавливается латунный гидравлический блок, включающий: 2-скоростной насос с автоматическим воздухоотводчиком, автоматический байпас, переключающий клапан отопление/ГВС, реле давления воды, кран для слива, предохранительный клапан на 3 бар, манометр, съемный фильтр и ограничитель расхода для контура отопления;
В двухконтурных версиях устанавливается гидравлический блок из композитного материала, включающий: 2-скоростной насос с автоматическим воздухоотводчиком, автоматический байпас, переключающий клапан отопление/ГВС (расположен на обратной линии), реле давления воды, кран для слива, предохранительный клапан на 3 бар, манометр, пластинчатый теплообменник из нержавеющей стали и расходомер с турбинкой для измерения расхода горячей воды, съемные фильтры для контуров отопления и ГВС, ограничитель расхода для  ГВС;
Датчик тяги для котла с открытой камерой сгорания;
Вытяжной вентилятор и реле давления воздуха для моделей с закрытой камерой сгорания;
Расширительный бак объемом 6 л, монтажная планка для настенного крепления и кабель электрического питания входят в комплект поставки котла.

Принадлежности для гидравлического подключения заказываются отдельно.
","https://dedietrich.ru/upload/iblock/1ec/cmfzgo9qbaawb9longvr7fsptjyvogs8.png; https://dedietrich.ru/upload/iblock/68d/o8epr2hsiaogtjk3qy36tqmts7onq2qr.jpg; https://dedietrich.ru/upload/iblock/650/2622fqeyojeb0czxthc7gd83ui9vpxhu.jpg","https://dedietrich.ru/upload/iblock/dc1/21hk7wl5glkykqu1g1954m8c877141vv.PDF; https://dedietrich.ru/upload/iblock/469/uq309dlcrx8kmei3e51besni4nqvek2r.PDF; https://dedietrich.ru/upload/iblock/bac/mamzuafg74d9kfjgdt0rsz6ks3b3g4p2.pdf; https://dedietrich.ru/upload/iblock/b31/05dlc02oyh2iugiicd6pmrjfhnlx0y79.pdf; https://dedietrich.ru/upload/iblock/2c4/i8wp86ni5wc4c2wa87clb4wus8y1yql9.pdf; https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/421/kceiw2i1mdkxxhv6wqgw1fcihiwg16p3.pdf; https://dedietrich.ru/upload/iblock/ba5/cseefhsv21dby94s0k2bnaf8djw1eicc; https://dedietrich.ru/upload/iblock/36e/7llkizp7kgb2xbld5atbm32eztdx5y6o; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://dedietrich.ru/upload/iblock/1df/mfzoktz8ygzc3xiiiy3wtj5jmf6u445f.pdf; https://dedietrich.ru/upload/iblock/be5/bc9mgtsacjhrte86pso374e2ex93xpll.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_dlya_ms_msl_programmiruemyy_besprovodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/datchik_dlya_bufernogo_vodonagrevatelya/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/nabor_dlya_gidravlicheskogo_podklyucheniya_ms24_s_trubami/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/nabor_dlya_gidravlicheskogo_podklyucheniya_ms24_bez_trub/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/nabor_pereoborudovaniya_na_propan_odno_i_dvukhkonturnye_kotly/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_naruzhnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/gorizontalnoe_koaksialnoe_okonchanie_diam_60_100_mm_dlina_800_mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/sistema_udalennogo_upravleniya_kotlom_baxi_connect/","","","24","","","","","92,9","","Низкотемпературный","3","","","","","","","","","730 x 400 x 299","32","3","","85","3","105","","Без ограничений","30-85","9,3–24,0","1,03","175","30-65","9,3–24,0",""," не  трогать!","+","","","","+"," не трогать","","G 3/4","G 3/4","","","","G 3/4","G 3/4","","","","","","","","","","","","","","","","","","","","","","","","Метан/Пропан","2.73","2","","","230/50","130","","","MS 24 FF/ BMR 80","MS 24 FF/ SRB 130","60/100*","4","","","","HX2","1"," не трогать","+","","","","","","","","",""
"336","Настенные газовые котлы","ZENA MS","MS 24 MI","CZB46224352-","https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_ms/","1210","Бытовые газовые настенные котлы De Dietrich серии ZENA MS используются для отопления и ГВС квартир в многоквартирных домах или загородных домов. 
Котлы оборудованы всеми необходимыми компонентами и имеют простую, но функциональную панель управления, которая управляет одним прямым контуром отопления и контуром ГВС. Предлагаются модели с открытой камерой сгорания для подсоединения к дымовой трубе и с закрытой камерой сгорания (FF) — для подсоединения к коаксиальному дымоходу. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.
Котлы предназначены для работы на природном газе или пропане (набор для переоборудования на пропан заказывается как дополнительное оборудование).
Основные преимущества настенных котлов De Dietrich серии ZENA MS:

Первичный медный теплообменник покрыт слоем алюминиево-кремниевой краски для увеличения его жаростойкости;
Атмосферная горелка с рампой из нержавеющей стали, электронным розжигом и иониз­ационным контролем пламени;
Газовый блок с двумя клапанами безопасности и с внешним устройством модуляции мощности;
Функциональная электронная панель управления с цифровым дисплеем;
В одноконтурных версиях устанавливается латунный гидравлический блок, включающий: 2-скоростной насос с автоматическим воздухоотводчиком, автоматический байпас, переключающий клапан отопление/ГВС, реле давления воды, кран для слива, предохранительный клапан на 3 бар, манометр, съемный фильтр и ограничитель расхода для контура отопления;
В двухконтурных версиях устанавливается гидравлический блок из композитного материала, включающий: 2-скоростной насос с автоматическим воздухоотводчиком, автоматический байпас, переключающий клапан отопление/ГВС (расположен на обратной линии), реле давления воды, кран для слива, предохранительный клапан на 3 бар, манометр, пластинчатый теплообменник из нержавеющей стали и расходомер с турбинкой для измерения расхода горячей воды, съемные фильтры для контуров отопления и ГВС, ограничитель расхода для  ГВС;
Датчик тяги для котла с открытой камерой сгорания;
Вытяжной вентилятор и реле давления воздуха для моделей с закрытой камерой сгорания;
Расширительный бак объемом 6 л, монтажная планка для настенного крепления и кабель электрического питания входят в комплект поставки котла.

Принадлежности для гидравлического подключения заказываются отдельно.
","https://dedietrich.ru/upload/iblock/1ec/cmfzgo9qbaawb9longvr7fsptjyvogs8.png; https://dedietrich.ru/upload/iblock/68d/o8epr2hsiaogtjk3qy36tqmts7onq2qr.jpg; https://dedietrich.ru/upload/iblock/650/2622fqeyojeb0czxthc7gd83ui9vpxhu.jpg","https://dedietrich.ru/upload/iblock/dc1/21hk7wl5glkykqu1g1954m8c877141vv.PDF; https://dedietrich.ru/upload/iblock/469/uq309dlcrx8kmei3e51besni4nqvek2r.PDF; https://dedietrich.ru/upload/iblock/bac/mamzuafg74d9kfjgdt0rsz6ks3b3g4p2.pdf; https://dedietrich.ru/upload/iblock/b31/05dlc02oyh2iugiicd6pmrjfhnlx0y79.pdf; https://dedietrich.ru/upload/iblock/2c4/i8wp86ni5wc4c2wa87clb4wus8y1yql9.pdf; https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/421/kceiw2i1mdkxxhv6wqgw1fcihiwg16p3.pdf; https://dedietrich.ru/upload/iblock/ba5/cseefhsv21dby94s0k2bnaf8djw1eicc; https://dedietrich.ru/upload/iblock/36e/7llkizp7kgb2xbld5atbm32eztdx5y6o; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://dedietrich.ru/upload/iblock/1df/mfzoktz8ygzc3xiiiy3wtj5jmf6u445f.pdf; https://dedietrich.ru/upload/iblock/be5/bc9mgtsacjhrte86pso374e2ex93xpll.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_dlya_ms_msl_programmiruemyy_besprovodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/datchik_dlya_bufernogo_vodonagrevatelya/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/nabor_dlya_gidravlicheskogo_podklyucheniya_ms24_s_trubami/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/nabor_dlya_gidravlicheskogo_podklyucheniya_ms24_bez_trub/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/nabor_pereoborudovaniya_na_propan_odno_i_dvukhkonturnye_kotly/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_naruzhnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/gorizontalnoe_koaksialnoe_okonchanie_diam_60_100_mm_dlina_800_mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/sistema_udalennogo_upravleniya_kotlom_baxi_connect/","","","24","","","","","91,2","","Низкотемпературный","3","","","","","","","","","730 x 400 x 299","29","3.5","","85","3","105","","Без ограничений","30-85","9,3–24,0","1,03","175","30-65","24","12"," не  трогать!","","","+","",""," не трогать","","G 3/4","G 3/4","G 1/2","G 1/2","","","G 3/4","","","","","","","","","","","","","","","","","","","","","","","","Метан/Пропан","2.78","2.04","","","230/50","80","10","","","","125","-","","","","HX3","1"," не трогать","+","","","","","","","","",""
"337","Настенные газовые котлы","ZENA MS","MS 24 MI FF","CZB46624352-","https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_ms/","1290","Бытовые газовые настенные котлы De Dietrich серии ZENA MS используются для отопления и ГВС квартир в многоквартирных домах или загородных домов. 
Котлы оборудованы всеми необходимыми компонентами и имеют простую, но функциональную панель управления, которая управляет одним прямым контуром отопления и контуром ГВС. Предлагаются модели с открытой камерой сгорания для подсоединения к дымовой трубе и с закрытой камерой сгорания (FF) — для подсоединения к коаксиальному дымоходу. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.
Котлы предназначены для работы на природном газе или пропане (набор для переоборудования на пропан заказывается как дополнительное оборудование).
Основные преимущества настенных котлов De Dietrich серии ZENA MS:

Первичный медный теплообменник покрыт слоем алюминиево-кремниевой краски для увеличения его жаростойкости;
Атмосферная горелка с рампой из нержавеющей стали, электронным розжигом и иониз­ационным контролем пламени;
Газовый блок с двумя клапанами безопасности и с внешним устройством модуляции мощности;
Функциональная электронная панель управления с цифровым дисплеем;
В одноконтурных версиях устанавливается латунный гидравлический блок, включающий: 2-скоростной насос с автоматическим воздухоотводчиком, автоматический байпас, переключающий клапан отопление/ГВС, реле давления воды, кран для слива, предохранительный клапан на 3 бар, манометр, съемный фильтр и ограничитель расхода для контура отопления;
