"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
","https://dedietrich.ru/upload/iblock/8bd/boitruj016615e6ihc1rkm0v5kl0mr4c.png; https://dedietrich.ru/upload/iblock/3ea/oaa2lvjjdok3ugzivscm66khsvc5e30d.png; https://dedietrich.ru/upload/iblock/ada/r7cpgxr9y0pqdgf6ocslm0x8kri54ezh.jpg; https://dedietrich.ru/upload/iblock/0cc/bwa309nfu8s3nne8sz944peeovx1olqv.jpg; https://dedietrich.ru/upload/iblock/f30/f41vr5lovdmzw2qg9qlh6kaod2vpm8ur.jpg; https://dedietrich.ru/upload/iblock/ead/4dwnf4ykh9a01irhhux19x00p7se4liz.jpg; https://dedietrich.ru/upload/iblock/ac0/5qydw27oujvv591e967he5r8ya8kv3hu.jpg; https://dedietrich.ru/upload/iblock/0c6/j1pyz551jlp195dvki79ye1q6oxctw6j.jpg; https://dedietrich.ru/upload/iblock/014/fqp7thfrphozht50nw4g0itsy85rkyrj.jpg; https://dedietrich.ru/upload/iblock/c6b/czpnhvjuqrnhsrhgui32rj5nf5sx2ogh.jpg; https://dedietrich.ru/upload/iblock/8d2/7ie0cygek15clw6uhexbgs41mb4jv9qa.jpg","https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/07f/whmvg2gkkpd9pn758o9d23zmjomcxmi6.pdf; https://dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/91c/wzlc4xy4f9wkl10df8j8q6d5l7k5iq7a.pdf; https://dedietrich.ru/upload/iblock/8b0/cjm3pe7glc457xpt2a3zi973psf67n2p.pdf; https://dedietrich.ru/upload/iblock/b6e/ba51tjwhk8sowco3lj6je4l2pxcj8i8y.pdf; https://dedietrich.ru/upload/iblock/631/upkpnb5kwxdnwh6f1e5n2vc57smeav6q.pdf; https://dedietrich.ru/upload/iblock/138/emiplqvy0ta23hk0z2g91iic5vhazib9.pdf; https://dedietrich.ru/upload/iblock/5dd/klt0tymcy6mz9o7wtbbz2njvjl7y00yp.pdf; https://dedietrich.ru/upload/iblock/f2d/31tp53kpjrs3sxhb81b3oe4e84egzhm4.pdf; https://dedietrich.ru/upload/iblock/a26/63ab3bvow88db4lcrki2bm6uxtzvxmji.pdf; https://dedietrich.ru/upload/iblock/8dd/ocypbydj12l780hdflysqyze2ckw9rj4.pdf; https://dedietrich.ru/upload/iblock/b0d/pehf3ma7luoasj5hnmfpzi1ogmc3svwi.pdf; https://dedietrich.ru/upload/iblock/f29/cd1veq59ikxzwdqcz6pm4vh9hyreakqz.pdf; https://dedietrich.ru/upload/iblock/0ea/1ex2bnm0xmmjb010muw5mdkwdz2j63d3.pdf; https://dedietrich.ru/upload/iblock/f15/6dqfy9zxg527aa6kfaernsj048i735n5.pdf; https://dedietrich.ru/upload/iblock/605/pjdy5zj6mqsz2pjrq4k2cz50vdxet0db.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://dedietrich.ru/upload/iblock/be5/bc9mgtsacjhrte86pso374e2ex93xpll.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/vodonagrevatel_yemkostnoy_sr130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/modul_dlya_upravleniya_2_konturami/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/kryshka_dlya_truboprovodov/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/montazhnaya_rama_s_avtomaticheskoy_podpitkoy_dlya_odnokonturnogo_kotla/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/montazhnaya_rama_s_avtomaticheskoy_podpitkoy_dlya_dvukhkonturnogo_kotla/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/gorizontalnyy_koaksialnyy_dymokhod_diam_60_100_mm_dl_800_mm_pps_alyuminiy_komplekt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/nabor_dlya_podklyucheniya_vodonagrevatelya_emkostnogo_bmr_80/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/datchik_gvs_ntc_12k_dlina_5_m/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury-548850887/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/datchik_naruzhnoy_temperatury-1585190951/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/","","","","","","","99,1","","","Конденсационный","6","","","","","","","","","674  x 368  x 364","25","1.4","78","90","3","110","","Без ограничений","30-90","5,5–23,4","","212","30-65","5,5–23,4","-"," не  трогать!","+","","","",""," не трогать","","G 3/4","G 3/4","","","","G 1/2","G 1/2","G 1/2","","","","","","","","","","","","","","","","","","","","","","6,1–24,8","Метан/Пропан","2.54","1.96","40","","230/50","75","10","","PMC-S 24/ BMR 80","PMC-S 24/ SRB 130","60/100","9","","25","","HP120","1"," не трогать","+","","","","","","","","",""
"356","Настенные конденсационные котлы","NANEO PMC-S","PMC-S 34","7716640","https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/naneo_pmc-s/","2210","Бытовые газовые конденсационные котлы De Dietrich серии NANEO PMC-S используются для отопления и ГВС квартир в многоквартирных домах или загородных домов.
Съемная панель управления, которую можно установить под котлом или повесить на стене, имеет ЖК-дисплей, клавиши для регулировки температуры для отопления и для ГВС, а также клавиши для сброса и подтверждения. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.
Основные преимущества настенных конденсационных котлов De Dietrich серии NANEO PMC-S:

Компактные и легкие;
Высокоэффективный, компактный литой теплообменник из сплава алюминия с кремнием со специальным покрытием топки;
Вентилятор с обратным клапаном на подаче воздуха для горения предназначен для работы в системах отвода продуктов сгорания под избыточным давлением;
Гидравлический модуль с энергоэффективным модулирующим насосом класса А, переключающим клапаном отопление/ГВС, предохранительным клапаном на 3 бар, автоматическим воздухоотводчиком;
Расширительный бак объемом 8 л встроен в опорную раму;
У одноконтурных котлов для ГВС необходим емкостной водонагреватель BMR 80, SRB 130 или BPB/BLC;
У двухконтурных котлов ГВС — проточного типа, с пластинчатым теплообменником из нержавеющей стали;
Для работы на природном газе или пропане (не требуется никакого дополнительного оборудования для переоборудования на пропан);
КПД до 109,2 % (температурный режим 50/30 °С, 30% от номинальной мощности).
","https://dedietrich.ru/upload/iblock/8bd/boitruj016615e6ihc1rkm0v5kl0mr4c.png; https://dedietrich.ru/upload/iblock/3ea/oaa2lvjjdok3ugzivscm66khsvc5e30d.png; https://dedietrich.ru/upload/iblock/ada/r7cpgxr9y0pqdgf6ocslm0x8kri54ezh.jpg; https://dedietrich.ru/upload/iblock/0cc/bwa309nfu8s3nne8sz944peeovx1olqv.jpg; https://dedietrich.ru/upload/iblock/f30/f41vr5lovdmzw2qg9qlh6kaod2vpm8ur.jpg; https://dedietrich.ru/upload/iblock/ead/4dwnf4ykh9a01irhhux19x00p7se4liz.jpg; https://dedietrich.ru/upload/iblock/ac0/5qydw27oujvv591e967he5r8ya8kv3hu.jpg; https://dedietrich.ru/upload/iblock/0c6/j1pyz551jlp195dvki79ye1q6oxctw6j.jpg; https://dedietrich.ru/upload/iblock/014/fqp7thfrphozht50nw4g0itsy85rkyrj.jpg; https://dedietrich.ru/upload/iblock/c6b/czpnhvjuqrnhsrhgui32rj5nf5sx2ogh.jpg; https://dedietrich.ru/upload/iblock/8d2/7ie0cygek15clw6uhexbgs41mb4jv9qa.jpg","https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/07f/whmvg2gkkpd9pn758o9d23zmjomcxmi6.pdf; https://dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/91c/wzlc4xy4f9wkl10df8j8q6d5l7k5iq7a.pdf; https://dedietrich.ru/upload/iblock/8b0/cjm3pe7glc457xpt2a3zi973psf67n2p.pdf; https://dedietrich.ru/upload/iblock/b6e/ba51tjwhk8sowco3lj6je4l2pxcj8i8y.pdf; https://dedietrich.ru/upload/iblock/631/upkpnb5kwxdnwh6f1e5n2vc57smeav6q.pdf; https://dedietrich.ru/upload/iblock/138/emiplqvy0ta23hk0z2g91iic5vhazib9.pdf; https://dedietrich.ru/upload/iblock/5dd/klt0tymcy6mz9o7wtbbz2njvjl7y00yp.pdf; https://dedietrich.ru/upload/iblock/f2d/31tp53kpjrs3sxhb81b3oe4e84egzhm4.pdf; https://dedietrich.ru/upload/iblock/a26/63ab3bvow88db4lcrki2bm6uxtzvxmji.pdf; https://dedietrich.ru/upload/iblock/8dd/ocypbydj12l780hdflysqyze2ckw9rj4.pdf; https://dedietrich.ru/upload/iblock/b0d/pehf3ma7luoasj5hnmfpzi1ogmc3svwi.pdf; https://dedietrich.ru/upload/iblock/f29/cd1veq59ikxzwdqcz6pm4vh9hyreakqz.pdf; https://dedietrich.ru/upload/iblock/0ea/1ex2bnm0xmmjb010muw5mdkwdz2j63d3.pdf; https://dedietrich.ru/upload/iblock/f15/6dqfy9zxg527aa6kfaernsj048i735n5.pdf; https://dedietrich.ru/upload/iblock/605/pjdy5zj6mqsz2pjrq4k2cz50vdxet0db.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://dedietrich.ru/upload/iblock/be5/bc9mgtsacjhrte86pso374e2ex93xpll.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/vodonagrevatel_yemkostnoy_sr130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/modul_dlya_upravleniya_2_konturami/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/kryshka_dlya_truboprovodov/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/montazhnaya_rama_s_avtomaticheskoy_podpitkoy_dlya_odnokonturnogo_kotla/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/montazhnaya_rama_s_avtomaticheskoy_podpitkoy_dlya_dvukhkonturnogo_kotla/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/gorizontalnyy_koaksialnyy_dymokhod_diam_60_100_mm_dl_800_mm_pps_alyuminiy_komplekt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/nabor_dlya_podklyucheniya_vodonagrevatelya_emkostnogo_bmr_80/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/datchik_gvs_ntc_12k_dlina_5_m/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury-548850887/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/datchik_naruzhnoy_temperatury-1585190951/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/","","","","","","","99,3","","","Конденсационный","6","","","","","","","","","674  x 368  x 364","28","1.5","82","90","3","110","","Без ограничений","30-90","7,7–34,7","","144","30-65","7,7–34,7","-"," не  трогать!","+","","","",""," не трогать","","G 3/4","G 3/4","","","","G 1/2","G 1/2","G 1/2","","","","","","","","","","","","","","","","","","","","","","8,5–35,7","Метан/Пропан","3.68","2.84","45","","230/50","106","10","","PMC-S 34/ BMR 80","PMC-S 34/ SRB 130","60/100","5","","25","","HP131","1"," не трогать","+","","","","","","","","",""
"357","Настенные конденсационные котлы","NANEO PMC-S","PMC-S 24/28 MI","7716356","https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/naneo_pmc-s/","1890","Бытовые газовые конденсационные котлы De Dietrich серии NANEO PMC-S используются для отопления и ГВС квартир в многоквартирных домах или загородных домов.
Съемная панель управления, которую можно установить под котлом или повесить на стене, имеет ЖК-дисплей, клавиши для регулировки температуры для отопления и для ГВС, а также клавиши для сброса и подтверждения. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.
Основные преимущества настенных конденсационных котлов De Dietrich серии NANEO PMC-S:

Компактные и легкие;
Высокоэффективный, компактный литой теплообменник из сплава алюминия с кремнием со специальным покрытием топки;
Вентилятор с обратным клапаном на подаче воздуха для горения предназначен для работы в системах отвода продуктов сгорания под избыточным давлением;
Гидравлический модуль с энергоэффективным модулирующим насосом класса А, переключающим клапаном отопление/ГВС, предохранительным клапаном на 3 бар, автоматическим воздухоотводчиком;
Расширительный бак объемом 8 л встроен в опорную раму;
У одноконтурных котлов для ГВС необходим емкостной водонагреватель BMR 80, SRB 130 или BPB/BLC;
У двухконтурных котлов ГВС — проточного типа, с пластинчатым теплообменником из нержавеющей стали;
Для работы на природном газе или пропане (не требуется никакого дополнительного оборудования для переоборудования на пропан);
КПД до 109,2 % (температурный режим 50/30 °С, 30% от номинальной мощности).
","https://dedietrich.ru/upload/iblock/8bd/boitruj016615e6ihc1rkm0v5kl0mr4c.png; https://dedietrich.ru/upload/iblock/3ea/oaa2lvjjdok3ugzivscm66khsvc5e30d.png; https://dedietrich.ru/upload/iblock/ada/r7cpgxr9y0pqdgf6ocslm0x8kri54ezh.jpg; https://dedietrich.ru/upload/iblock/0cc/bwa309nfu8s3nne8sz944peeovx1olqv.jpg; https://dedietrich.ru/upload/iblock/f30/f41vr5lovdmzw2qg9qlh6kaod2vpm8ur.jpg; https://dedietrich.ru/upload/iblock/ead/4dwnf4ykh9a01irhhux19x00p7se4liz.jpg; https://dedietrich.ru/upload/iblock/ac0/5qydw27oujvv591e967he5r8ya8kv3hu.jpg; https://dedietrich.ru/upload/iblock/0c6/j1pyz551jlp195dvki79ye1q6oxctw6j.jpg; https://dedietrich.ru/upload/iblock/014/fqp7thfrphozht50nw4g0itsy85rkyrj.jpg; https://dedietrich.ru/upload/iblock/c6b/czpnhvjuqrnhsrhgui32rj5nf5sx2ogh.jpg; https://dedietrich.ru/upload/iblock/8d2/7ie0cygek15clw6uhexbgs41mb4jv9qa.jpg","https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/07f/whmvg2gkkpd9pn758o9d23zmjomcxmi6.pdf; https://dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/91c/wzlc4xy4f9wkl10df8j8q6d5l7k5iq7a.pdf; https://dedietrich.ru/upload/iblock/8b0/cjm3pe7glc457xpt2a3zi973psf67n2p.pdf; https://dedietrich.ru/upload/iblock/b6e/ba51tjwhk8sowco3lj6je4l2pxcj8i8y.pdf; https://dedietrich.ru/upload/iblock/631/upkpnb5kwxdnwh6f1e5n2vc57smeav6q.pdf; https://dedietrich.ru/upload/iblock/138/emiplqvy0ta23hk0z2g91iic5vhazib9.pdf; https://dedietrich.ru/upload/iblock/5dd/klt0tymcy6mz9o7wtbbz2njvjl7y00yp.pdf; https://dedietrich.ru/upload/iblock/f2d/31tp53kpjrs3sxhb81b3oe4e84egzhm4.pdf; https://dedietrich.ru/upload/iblock/a26/63ab3bvow88db4lcrki2bm6uxtzvxmji.pdf; https://dedietrich.ru/upload/iblock/8dd/ocypbydj12l780hdflysqyze2ckw9rj4.pdf; https://dedietrich.ru/upload/iblock/b0d/pehf3ma7luoasj5hnmfpzi1ogmc3svwi.pdf; https://dedietrich.ru/upload/iblock/f29/cd1veq59ikxzwdqcz6pm4vh9hyreakqz.pdf; https://dedietrich.ru/upload/iblock/0ea/1ex2bnm0xmmjb010muw5mdkwdz2j63d3.pdf; https://dedietrich.ru/upload/iblock/f15/6dqfy9zxg527aa6kfaernsj048i735n5.pdf; https://dedietrich.ru/upload/iblock/605/pjdy5zj6mqsz2pjrq4k2cz50vdxet0db.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://dedietrich.ru/upload/iblock/be5/bc9mgtsacjhrte86pso374e2ex93xpll.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/vodonagrevatel_yemkostnoy_sr130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/modul_dlya_upravleniya_2_konturami/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/kryshka_dlya_truboprovodov/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/montazhnaya_rama_s_avtomaticheskoy_podpitkoy_dlya_odnokonturnogo_kotla/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/montazhnaya_rama_s_avtomaticheskoy_podpitkoy_dlya_dvukhkonturnogo_kotla/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/gorizontalnyy_koaksialnyy_dymokhod_diam_60_100_mm_dl_800_mm_pps_alyuminiy_komplekt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/nabor_dlya_podklyucheniya_vodonagrevatelya_emkostnogo_bmr_80/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/datchik_gvs_ntc_12k_dlina_5_m/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury-548850887/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/datchik_naruzhnoy_temperatury-1585190951/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/","","","","","","","99,1","","","Конденсационный","6","","","","","","","","","674  x 368  x 364","26","1.6","84","90","3","110","","Без ограничений","30-90","5,5–23,8","","203","30-65","27.5","14"," не  трогать!","","","+","","+"," не трогать","","G 3/4","G 3/4","","","","G 1/2","G 1/2","G 1/2","","","","","","","","","","","","","","","","","","","","","","6,1–24,8","Метан/Пропан","2.98","2.3","42","","230/50","75","10","","","","60/100","9","","25","","HP121","1"," не трогать","+","","","","","","","","",""
"358","Настенные конденсационные котлы","NANEO PMC-S","PMC-S 30/35 MI","7716357","https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/naneo_pmc-s/","2190","Бытовые газовые конденсационные котлы De Dietrich серии NANEO PMC-S используются для отопления и ГВС квартир в многоквартирных домах или загородных домов.
Съемная панель управления, которую можно установить под котлом или повесить на стене, имеет ЖК-дисплей, клавиши для регулировки температуры для отопления и для ГВС, а также клавиши для сброса и подтверждения. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.
Основные преимущества настенных конденсационных котлов De Dietrich серии NANEO PMC-S:

Компактные и легкие;
Высокоэффективный, компактный литой теплообменник из сплава алюминия с кремнием со специальным покрытием топки;
Вентилятор с обратным клапаном на подаче воздуха для горения предназначен для работы в системах отвода продуктов сгорания под избыточным давлением;
Гидравлический модуль с энергоэффективным модулирующим насосом класса А, переключающим клапаном отопление/ГВС, предохранительным клапаном на 3 бар, автоматическим воздухоотводчиком;
Расширительный бак объемом 8 л встроен в опорную раму;
У одноконтурных котлов для ГВС необходим емкостной водонагреватель BMR 80, SRB 130 или BPB/BLC;
У двухконтурных котлов ГВС — проточного типа, с пластинчатым теплообменником из нержавеющей стали;
Для работы на природном газе или пропане (не требуется никакого дополнительного оборудования для переоборудования на пропан);
КПД до 109,2 % (температурный режим 50/30 °С, 30% от номинальной мощности).
","https://dedietrich.ru/upload/iblock/8bd/boitruj016615e6ihc1rkm0v5kl0mr4c.png; https://dedietrich.ru/upload/iblock/3ea/oaa2lvjjdok3ugzivscm66khsvc5e30d.png; https://dedietrich.ru/upload/iblock/ada/r7cpgxr9y0pqdgf6ocslm0x8kri54ezh.jpg; https://dedietrich.ru/upload/iblock/0cc/bwa309nfu8s3nne8sz944peeovx1olqv.jpg; https://dedietrich.ru/upload/iblock/f30/f41vr5lovdmzw2qg9qlh6kaod2vpm8ur.jpg; https://dedietrich.ru/upload/iblock/ead/4dwnf4ykh9a01irhhux19x00p7se4liz.jpg; https://dedietrich.ru/upload/iblock/ac0/5qydw27oujvv591e967he5r8ya8kv3hu.jpg; https://dedietrich.ru/upload/iblock/0c6/j1pyz551jlp195dvki79ye1q6oxctw6j.jpg; https://dedietrich.ru/upload/iblock/014/fqp7thfrphozht50nw4g0itsy85rkyrj.jpg; https://dedietrich.ru/upload/iblock/c6b/czpnhvjuqrnhsrhgui32rj5nf5sx2ogh.jpg; https://dedietrich.ru/upload/iblock/8d2/7ie0cygek15clw6uhexbgs41mb4jv9qa.jpg","https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/07f/whmvg2gkkpd9pn758o9d23zmjomcxmi6.pdf; https://dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/91c/wzlc4xy4f9wkl10df8j8q6d5l7k5iq7a.pdf; https://dedietrich.ru/upload/iblock/8b0/cjm3pe7glc457xpt2a3zi973psf67n2p.pdf; https://dedietrich.ru/upload/iblock/b6e/ba51tjwhk8sowco3lj6je4l2pxcj8i8y.pdf; https://dedietrich.ru/upload/iblock/631/upkpnb5kwxdnwh6f1e5n2vc57smeav6q.pdf; https://dedietrich.ru/upload/iblock/138/emiplqvy0ta23hk0z2g91iic5vhazib9.pdf; https://dedietrich.ru/upload/iblock/5dd/klt0tymcy6mz9o7wtbbz2njvjl7y00yp.pdf; https://dedietrich.ru/upload/iblock/f2d/31tp53kpjrs3sxhb81b3oe4e84egzhm4.pdf; https://dedietrich.ru/upload/iblock/a26/63ab3bvow88db4lcrki2bm6uxtzvxmji.pdf; https://dedietrich.ru/upload/iblock/8dd/ocypbydj12l780hdflysqyze2ckw9rj4.pdf; https://dedietrich.ru/upload/iblock/b0d/pehf3ma7luoasj5hnmfpzi1ogmc3svwi.pdf; https://dedietrich.ru/upload/iblock/f29/cd1veq59ikxzwdqcz6pm4vh9hyreakqz.pdf; https://dedietrich.ru/upload/iblock/0ea/1ex2bnm0xmmjb010muw5mdkwdz2j63d3.pdf; https://dedietrich.ru/upload/iblock/f15/6dqfy9zxg527aa6kfaernsj048i735n5.pdf; https://dedietrich.ru/upload/iblock/605/pjdy5zj6mqsz2pjrq4k2cz50vdxet0db.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://dedietrich.ru/upload/iblock/be5/bc9mgtsacjhrte86pso374e2ex93xpll.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/vodonagrevatel_yemkostnoy_sr130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/modul_dlya_upravleniya_2_konturami/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/kryshka_dlya_truboprovodov/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/montazhnaya_rama_s_avtomaticheskoy_podpitkoy_dlya_odnokonturnogo_kotla/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/montazhnaya_rama_s_avtomaticheskoy_podpitkoy_dlya_dvukhkonturnogo_kotla/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/gorizontalnyy_koaksialnyy_dymokhod_diam_60_100_mm_dl_800_mm_pps_alyuminiy_komplekt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/nabor_dlya_podklyucheniya_vodonagrevatelya_emkostnogo_bmr_80/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/datchik_gvs_ntc_12k_dlina_5_m/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury-548850887/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/datchik_naruzhnoy_temperatury-1585190951/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/","","","","","","","99,3","","","Конденсационный","6","","","","","","","","","674  x 368  x 364","29","1.7","82","90","3","110","","Без ограничений","30-90","7,7–29,8","","267","30-65","33.9","17.3"," не  трогать!","","","+","","+"," не трогать","","G 3/4","G 3/4","","","","G 1/2","G 1/2","G 1/2","","","","","","","","","","","","","","","","","","","","","","8,5–31,0","Метан/Пропан","3.68","2.84","45","","230/50","93","10","","","","60/100","5","","25","","HP122","1"," не трогать","+","","","","","","","","",""
"359","Настенные конденсационные котлы","NANEO PMC-S","PMC-S 34/39 MI","7716358","https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/naneo_pmc-s/","2600.79","Бытовые газовые конденсационные котлы De Dietrich серии NANEO PMC-S используются для отопления и ГВС квартир в многоквартирных домах или загородных домов.
Съемная панель управления, которую можно установить под котлом или повесить на стене, имеет ЖК-дисплей, клавиши для регулировки температуры для отопления и для ГВС, а также клавиши для сброса и подтверждения. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.
Основные преимущества настенных конденсационных котлов De Dietrich серии NANEO PMC-S:

Компактные и легкие;
Высокоэффективный, компактный литой теплообменник из сплава алюминия с кремнием со специальным покрытием топки;
Вентилятор с обратным клапаном на подаче воздуха для горения предназначен для работы в системах отвода продуктов сгорания под избыточным давлением;
Гидравлический модуль с энергоэффективным модулирующим насосом класса А, переключающим клапаном отопление/ГВС, предохранительным клапаном на 3 бар, автоматическим воздухоотводчиком;
Расширительный бак объемом 8 л встроен в опорную раму;
У одноконтурных котлов для ГВС необходим емкостной водонагреватель BMR 80, SRB 130 или BPB/BLC;
У двухконтурных котлов ГВС — проточного типа, с пластинчатым теплообменником из нержавеющей стали;
Для работы на природном газе или пропане (не требуется никакого дополнительного оборудования для переоборудования на пропан);
КПД до 109,2 % (температурный режим 50/30 °С, 30% от номинальной мощности).
","https://dedietrich.ru/upload/iblock/8bd/boitruj016615e6ihc1rkm0v5kl0mr4c.png; https://dedietrich.ru/upload/iblock/3ea/oaa2lvjjdok3ugzivscm66khsvc5e30d.png; https://dedietrich.ru/upload/iblock/ada/r7cpgxr9y0pqdgf6ocslm0x8kri54ezh.jpg; https://dedietrich.ru/upload/iblock/0cc/bwa309nfu8s3nne8sz944peeovx1olqv.jpg; https://dedietrich.ru/upload/iblock/f30/f41vr5lovdmzw2qg9qlh6kaod2vpm8ur.jpg; https://dedietrich.ru/upload/iblock/ead/4dwnf4ykh9a01irhhux19x00p7se4liz.jpg; https://dedietrich.ru/upload/iblock/ac0/5qydw27oujvv591e967he5r8ya8kv3hu.jpg; https://dedietrich.ru/upload/iblock/0c6/j1pyz551jlp195dvki79ye1q6oxctw6j.jpg; https://dedietrich.ru/upload/iblock/014/fqp7thfrphozht50nw4g0itsy85rkyrj.jpg; https://dedietrich.ru/upload/iblock/c6b/czpnhvjuqrnhsrhgui32rj5nf5sx2ogh.jpg; https://dedietrich.ru/upload/iblock/8d2/7ie0cygek15clw6uhexbgs41mb4jv9qa.jpg","https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/07f/whmvg2gkkpd9pn758o9d23zmjomcxmi6.pdf; https://dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/91c/wzlc4xy4f9wkl10df8j8q6d5l7k5iq7a.pdf; https://dedietrich.ru/upload/iblock/8b0/cjm3pe7glc457xpt2a3zi973psf67n2p.pdf; https://dedietrich.ru/upload/iblock/b6e/ba51tjwhk8sowco3lj6je4l2pxcj8i8y.pdf; https://dedietrich.ru/upload/iblock/631/upkpnb5kwxdnwh6f1e5n2vc57smeav6q.pdf; https://dedietrich.ru/upload/iblock/138/emiplqvy0ta23hk0z2g91iic5vhazib9.pdf; https://dedietrich.ru/upload/iblock/5dd/klt0tymcy6mz9o7wtbbz2njvjl7y00yp.pdf; https://dedietrich.ru/upload/iblock/f2d/31tp53kpjrs3sxhb81b3oe4e84egzhm4.pdf; https://dedietrich.ru/upload/iblock/a26/63ab3bvow88db4lcrki2bm6uxtzvxmji.pdf; https://dedietrich.ru/upload/iblock/8dd/ocypbydj12l780hdflysqyze2ckw9rj4.pdf; https://dedietrich.ru/upload/iblock/b0d/pehf3ma7luoasj5hnmfpzi1ogmc3svwi.pdf; https://dedietrich.ru/upload/iblock/f29/cd1veq59ikxzwdqcz6pm4vh9hyreakqz.pdf; https://dedietrich.ru/upload/iblock/0ea/1ex2bnm0xmmjb010muw5mdkwdz2j63d3.pdf; https://dedietrich.ru/upload/iblock/f15/6dqfy9zxg527aa6kfaernsj048i735n5.pdf; https://dedietrich.ru/upload/iblock/605/pjdy5zj6mqsz2pjrq4k2cz50vdxet0db.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://dedietrich.ru/upload/iblock/be5/bc9mgtsacjhrte86pso374e2ex93xpll.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/vodonagrevatel_yemkostnoy_sr130/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/modul_dlya_upravleniya_2_konturami/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/kryshka_dlya_truboprovodov/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/montazhnaya_rama_s_avtomaticheskoy_podpitkoy_dlya_odnokonturnogo_kotla/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/montazhnaya_rama_s_avtomaticheskoy_podpitkoy_dlya_dvukhkonturnogo_kotla/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/gorizontalnyy_koaksialnyy_dymokhod_diam_60_100_mm_dl_800_mm_pps_alyuminiy_komplekt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/nabor_dlya_podklyucheniya_vodonagrevatelya_emkostnogo_bmr_80/; https://dedietrich.ru/products/soputstvuyushchie_tovary/naneo_pmc_s/datchik_gvs_ntc_12k_dlina_5_m/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury-548850887/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/datchik_naruzhnoy_temperatury-1585190951/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/","","","","","","","99,3","","","Конденсационный","6","","","","","","","","","674  x 368  x 364","29","1.7","86","90","3","110","","Без ограничений","30-90","7,7–34,7","","144","30-65","37.8","18.9"," не  трогать!","","","+","","+"," не трогать","","G 3/4","G 3/4","","","","G 1/2","G 1/2","G 1/2","","","","","","","","","","","","","","","","","","","","","","8,5–35,7","Метан/Пропан","4.13","2.94","46","","230/50","106","10","","","","60/100","5","","25","","HP123","1"," не трогать","+","","","","","","","","",""
"6426","Чугунные напольные котлы","ESSENCIO ECONOX CF","CF 22","7730533","https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cf/","3568.87","Бытовые чугунные котлы De Dietrich ESSENCIO ECONOX CF используются для отопления и ГВС в загородных домах. Их конструкция выполнена с учетом требований европейских директив по энергоэффективности и защите окружающей среды.

Теплообменник:
С трехходовым принципом удаления дымовых газов для бесшумной работы;
С горизонтальными каналами для отвода дымовых газов в асимметричном расположении;
С турбулизаторами.

Новая панель управления E-Pilot: управление одним прямым контуром отопления и контуром ГВС.
При помощи дополнительного оборудования можно расширить возможности управления контурами до погодозависимого управления одним прямым и одним смесительным контуром отопления (2 смесительных контура отопления для CF 36/46).
","https://dedietrich.ru/upload/iblock/285/ii0afsxgkrur1obguq6tz691hw5ubagn.png","https://dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/a26/cm94gqwld47fua84v0i33r1ypqeksu9e.pdf; https://dedietrich.ru/upload/iblock/879/hbkjvmrh22o5hnq0v05zt0uz03hniong.pdf; https://dedietrich.ru/upload/iblock/c68/mgc8z98njx2lyg28gbfs08umhewzfy2t.pdf; https://dedietrich.ru/upload/iblock/974/qgvrpl1ab3az52qmn5nwcv8v225qapp0.pdf; https://dedietrich.ru/upload/iblock/281/9c8n1lby1nd697f79pptit4tih226hg6.pdf; https://dedietrich.ru/upload/iblock/eee/fm23j237twggnyu92fihag72lop70bcn.pdf; https://dedietrich.ru/upload/iblock/cdc/oqw0xv13awgise1lsqn6l4ticaqa7tjt.pdf; https://dedietrich.ru/upload/iblock/c00/8s7njqf4e5axn12b8u1acxmopf91k78f.pdf; https://dedietrich.ru/upload/iblock/706/jxn0p9ymc0or5kci0z2kob0j6quhtema.pdf; https://dedietrich.ru/upload/iblock/5ce/1h8b8liajuriq285l4z3ibj5ec2m9oop.pdf; https://dedietrich.ru/upload/iblock/f58/l2ckt4rgltaelb0809k1mc62u7mu0smn.pdf; https://dedietrich.ru/upload/iblock/637/r0wvhmehzpveusjalzg1wjevx8j1gku9.pdf; https://dedietrich.ru/upload/iblock/b6c/osndrvlp34hvdbt2y5jnlvd4hmbq7uf9.pdf; https://dedietrich.ru/upload/iblock/767/h5fz07k9uy05w3y2sv7us7052pvhtgbk.pdf; https://dedietrich.ru/upload/iblock/094/vok0h30hv2hb5u6yros6hitsap1uynuf.pdf; https://dedietrich.ru/upload/iblock/699/1nw2o3t41vg2y84bl7ha53ba1pkbd7n0.pdf; https://dedietrich.ru/upload/iblock/794/xlnccb2gxetwdhan7xanqukd5sh78m7j.pdf; https://dedietrich.ru/upload/iblock/12f/0odjdpa71zbfbl46cynzuh6ge41dt2gt.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el110sl/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el250sl/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/plata_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/datchik_naruzhnoy_temperatury-1585190951/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury-548850887/","","","22,4","","","","","93,3","","Низкотемпературный","3","","","4","газ/дизель","","","","","834 × 600 × 890","158","24.5","","90","3","110","30","Без ограничений","30-90","","","","","22.4",""," не  трогать!","+","","","",""," не трогать","","G 1","G 1","","","","","","","0.05","","","","","","","","","","","","","","","","","","","","","","","2,54","","-","5","230/50","","","","","","125","","","","","MY711","1"," не трогать","+","","","","","","","","",""
"6427","Чугунные напольные котлы","ESSENCIO ECONOX CF","CF 29","7730612","https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cf/","3864.2","Бытовые чугунные котлы De Dietrich ESSENCIO ECONOX CF используются для отопления и ГВС в загородных домах. Их конструкция выполнена с учетом требований европейских директив по энергоэффективности и защите окружающей среды.

Теплообменник:
С трехходовым принципом удаления дымовых газов для бесшумной работы;
С горизонтальными каналами для отвода дымовых газов в асимметричном расположении;
С турбулизаторами.

Новая панель управления E-Pilot: управление одним прямым контуром отопления и контуром ГВС.
При помощи дополнительного оборудования можно расширить возможности управления контурами до погодозависимого управления одним прямым и одним смесительным контуром отопления (2 смесительных контура отопления для CF 36/46).
","https://dedietrich.ru/upload/iblock/285/ii0afsxgkrur1obguq6tz691hw5ubagn.png","https://dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/a26/cm94gqwld47fua84v0i33r1ypqeksu9e.pdf; https://dedietrich.ru/upload/iblock/879/hbkjvmrh22o5hnq0v05zt0uz03hniong.pdf; https://dedietrich.ru/upload/iblock/c68/mgc8z98njx2lyg28gbfs08umhewzfy2t.pdf; https://dedietrich.ru/upload/iblock/974/qgvrpl1ab3az52qmn5nwcv8v225qapp0.pdf; https://dedietrich.ru/upload/iblock/281/9c8n1lby1nd697f79pptit4tih226hg6.pdf; https://dedietrich.ru/upload/iblock/eee/fm23j237twggnyu92fihag72lop70bcn.pdf; https://dedietrich.ru/upload/iblock/cdc/oqw0xv13awgise1lsqn6l4ticaqa7tjt.pdf; https://dedietrich.ru/upload/iblock/c00/8s7njqf4e5axn12b8u1acxmopf91k78f.pdf; https://dedietrich.ru/upload/iblock/706/jxn0p9ymc0or5kci0z2kob0j6quhtema.pdf; https://dedietrich.ru/upload/iblock/5ce/1h8b8liajuriq285l4z3ibj5ec2m9oop.pdf; https://dedietrich.ru/upload/iblock/f58/l2ckt4rgltaelb0809k1mc62u7mu0smn.pdf; https://dedietrich.ru/upload/iblock/637/r0wvhmehzpveusjalzg1wjevx8j1gku9.pdf; https://dedietrich.ru/upload/iblock/b6c/osndrvlp34hvdbt2y5jnlvd4hmbq7uf9.pdf; https://dedietrich.ru/upload/iblock/767/h5fz07k9uy05w3y2sv7us7052pvhtgbk.pdf; https://dedietrich.ru/upload/iblock/094/vok0h30hv2hb5u6yros6hitsap1uynuf.pdf; https://dedietrich.ru/upload/iblock/699/1nw2o3t41vg2y84bl7ha53ba1pkbd7n0.pdf; https://dedietrich.ru/upload/iblock/794/xlnccb2gxetwdhan7xanqukd5sh78m7j.pdf; https://dedietrich.ru/upload/iblock/12f/0odjdpa71zbfbl46cynzuh6ge41dt2gt.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el110sl/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el250sl/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/plata_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/datchik_naruzhnoy_temperatury-1585190951/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury-548850887/","","","29,8","","","","","93,1","","Низкотемпературный","3","","","5","газ/дизель","","","","","834 × 600 × 1017","181","30","","90","3","110","30","Без ограничений","30-90","","","","","29.8",""," не  трогать!","+","","","",""," не трогать","","G 1","G 1","","","","","","","0.05","","","","","","","","","","","","","","","","","","","","","","","3,39","","-","9","230/50","","","","","","125","","","","","MY712","1"," не трогать","+","","","","","","","","",""
"6428","Чугунные напольные котлы","ESSENCIO ECONOX CF","CF36","7730624","https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cf/","4406.53","Бытовые чугунные котлы De Dietrich ESSENCIO ECONOX CF используются для отопления и ГВС в загородных домах. Их конструкция выполнена с учетом требований европейских директив по энергоэффективности и защите окружающей среды.

Теплообменник:
С трехходовым принципом удаления дымовых газов для бесшумной работы;
С горизонтальными каналами для отвода дымовых газов в асимметричном расположении;
С турбулизаторами.

Новая панель управления E-Pilot: управление одним прямым контуром отопления и контуром ГВС.
При помощи дополнительного оборудования можно расширить возможности управления контурами до погодозависимого управления одним прямым и одним смесительным контуром отопления (2 смесительных контура отопления для CF 36/46).
","https://dedietrich.ru/upload/iblock/285/ii0afsxgkrur1obguq6tz691hw5ubagn.png","https://dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/a26/cm94gqwld47fua84v0i33r1ypqeksu9e.pdf; https://dedietrich.ru/upload/iblock/879/hbkjvmrh22o5hnq0v05zt0uz03hniong.pdf; https://dedietrich.ru/upload/iblock/c68/mgc8z98njx2lyg28gbfs08umhewzfy2t.pdf; https://dedietrich.ru/upload/iblock/974/qgvrpl1ab3az52qmn5nwcv8v225qapp0.pdf; https://dedietrich.ru/upload/iblock/281/9c8n1lby1nd697f79pptit4tih226hg6.pdf; https://dedietrich.ru/upload/iblock/eee/fm23j237twggnyu92fihag72lop70bcn.pdf; https://dedietrich.ru/upload/iblock/cdc/oqw0xv13awgise1lsqn6l4ticaqa7tjt.pdf; https://dedietrich.ru/upload/iblock/c00/8s7njqf4e5axn12b8u1acxmopf91k78f.pdf; https://dedietrich.ru/upload/iblock/706/jxn0p9ymc0or5kci0z2kob0j6quhtema.pdf; https://dedietrich.ru/upload/iblock/5ce/1h8b8liajuriq285l4z3ibj5ec2m9oop.pdf; https://dedietrich.ru/upload/iblock/f58/l2ckt4rgltaelb0809k1mc62u7mu0smn.pdf; https://dedietrich.ru/upload/iblock/637/r0wvhmehzpveusjalzg1wjevx8j1gku9.pdf; https://dedietrich.ru/upload/iblock/b6c/osndrvlp34hvdbt2y5jnlvd4hmbq7uf9.pdf; https://dedietrich.ru/upload/iblock/767/h5fz07k9uy05w3y2sv7us7052pvhtgbk.pdf; https://dedietrich.ru/upload/iblock/094/vok0h30hv2hb5u6yros6hitsap1uynuf.pdf; https://dedietrich.ru/upload/iblock/699/1nw2o3t41vg2y84bl7ha53ba1pkbd7n0.pdf; https://dedietrich.ru/upload/iblock/794/xlnccb2gxetwdhan7xanqukd5sh78m7j.pdf; https://dedietrich.ru/upload/iblock/12f/0odjdpa71zbfbl46cynzuh6ge41dt2gt.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el110sl/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el250sl/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/plata_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/datchik_naruzhnoy_temperatury-1585190951/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury-548850887/","","","37,2","","","","","93,1","","Низкотемпературный","3","","","6","газ/дизель","","","","","834 × 600 × 1214","221","35.5","","90","3","110","30","Без ограничений","30-90","","","","","37.2",""," не  трогать!","+","","","",""," не трогать","","G 1","G 1","","","","","","","0.05","","","","","","","","","","","","","","","","","","","","","","","4,23","","-","13","230/50","","","","","","153","","","","","MY713","1"," не трогать","+","","","","","","","","",""
"6429","Чугунные напольные котлы","ESSENCIO ECONOX CF","CF 46","7737445","https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cf/","4943.63","Бытовые чугунные котлы De Dietrich ESSENCIO ECONOX CF используются для отопления и ГВС в загородных домах. Их конструкция выполнена с учетом требований европейских директив по энергоэффективности и защите окружающей среды.

Теплообменник:
С трехходовым принципом удаления дымовых газов для бесшумной работы;
С горизонтальными каналами для отвода дымовых газов в асимметричном расположении;
С турбулизаторами.

Новая панель управления E-Pilot: управление одним прямым контуром отопления и контуром ГВС.
При помощи дополнительного оборудования можно расширить возможности управления контурами до погодозависимого управления одним прямым и одним смесительным контуром отопления (2 смесительных контура отопления для CF 36/46).
","https://dedietrich.ru/upload/iblock/285/ii0afsxgkrur1obguq6tz691hw5ubagn.png","https://dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/a26/cm94gqwld47fua84v0i33r1ypqeksu9e.pdf; https://dedietrich.ru/upload/iblock/879/hbkjvmrh22o5hnq0v05zt0uz03hniong.pdf; https://dedietrich.ru/upload/iblock/c68/mgc8z98njx2lyg28gbfs08umhewzfy2t.pdf; https://dedietrich.ru/upload/iblock/974/qgvrpl1ab3az52qmn5nwcv8v225qapp0.pdf; https://dedietrich.ru/upload/iblock/281/9c8n1lby1nd697f79pptit4tih226hg6.pdf; https://dedietrich.ru/upload/iblock/eee/fm23j237twggnyu92fihag72lop70bcn.pdf; https://dedietrich.ru/upload/iblock/cdc/oqw0xv13awgise1lsqn6l4ticaqa7tjt.pdf; https://dedietrich.ru/upload/iblock/c00/8s7njqf4e5axn12b8u1acxmopf91k78f.pdf; https://dedietrich.ru/upload/iblock/706/jxn0p9ymc0or5kci0z2kob0j6quhtema.pdf; https://dedietrich.ru/upload/iblock/5ce/1h8b8liajuriq285l4z3ibj5ec2m9oop.pdf; https://dedietrich.ru/upload/iblock/f58/l2ckt4rgltaelb0809k1mc62u7mu0smn.pdf; https://dedietrich.ru/upload/iblock/637/r0wvhmehzpveusjalzg1wjevx8j1gku9.pdf; https://dedietrich.ru/upload/iblock/b6c/osndrvlp34hvdbt2y5jnlvd4hmbq7uf9.pdf; https://dedietrich.ru/upload/iblock/767/h5fz07k9uy05w3y2sv7us7052pvhtgbk.pdf; https://dedietrich.ru/upload/iblock/094/vok0h30hv2hb5u6yros6hitsap1uynuf.pdf; https://dedietrich.ru/upload/iblock/699/1nw2o3t41vg2y84bl7ha53ba1pkbd7n0.pdf; https://dedietrich.ru/upload/iblock/794/xlnccb2gxetwdhan7xanqukd5sh78m7j.pdf; https://dedietrich.ru/upload/iblock/12f/0odjdpa71zbfbl46cynzuh6ge41dt2gt.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el110sl/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el250sl/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/plata_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/datchik_naruzhnoy_temperatury-1585190951/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury-548850887/","","","46,4","","","","","92,7","","Низкотемпературный","3","","","7","газ/дизель","","","","","834 × 600 × 1342","244","41","","90","3","110","30","Без ограничений","30-90","","","","","46.4",""," не  трогать!","+","","","",""," не трогать","","G 1","G 1","","","","","","","0.05","","","","","","","","","","","","","","","","","","","","","","","5,3","","-","22","230/50","","","","","","153","","","","","MY714","1"," не трогать","+","","","","","","","","",""
"6431","Чугунные напольные котлы","ESSENCIO ECONOX CFU","CFU 22","7730756","https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cfu/","4693.59","Конструкция котлов De Dietrich серии ESSENCIO ECONOX CFU выполнена с учетом требований европейских директив по энергоэффективности и защите окружающей среды.

Теплообменник:
С трехходовым принципом удаления дымовых газов для бесшумной работы;
С горизонтальными каналами для отвода дымовых газов в асимметричном раcположении;
С турбулизаторами.


Новая компактная 1-ступенчатая жидкотопливная горелка:
Установлена под обшивку котла;
Имеет низкие выбросы NOx и СО;
Отвечает требованиям самых строгих норм.

