"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
"348","Настенные конденсационные котлы","EVODENS PRO AMC","AMC 115 IniControl 2","7684588","https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/","7022","Настенный конденсационный котел  De Dietrich серии Evodens AMC Pro — это строгий дизайн, простой монтаж и внутренняя подсветка для удобства обслуживания. 
Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ.
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе. 
Основные преимущества:

Работают на природном газе или пропане (без переоборудования, кроме АMC 90);
Среднегодовой КПД эксплуатации до 110%;
Низкие выбросы загрязняющих веществ (класс NOx: 6, NOx < 41 мг/кВт·ч);
Компактный моноблочный теплообменник из сплава алюминия с кремнием;
Возможность подключения к коаксиальному дымоходу или к дымовой трубе;
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон;
Диапазон модуляции — от 18 до 100% мощности;
Вентилятор с шумоглушителем для забора воздуха на горение;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата;
2 панели управления на выбор: Diematic Evolution — погодозависимая автоматика, способная управлять каскадными установками (от 2 до 8 котлов) и iniControl 2 — автоматика для ведомых котлов каскадной установки;
Давление подачи газа: 13/20 мбар.
","https://dedietrich.ru/upload/iblock/c57/ceojzjn5tzsy569sgs6zwabfso0fltjh.png; https://dedietrich.ru/upload/iblock/41b/m86k3456l4y1q4c1xwm9gt05ee1v0hn1.png; https://dedietrich.ru/upload/iblock/9ce/gbtnt49nn59qizt4kigzhykyu5kz2rp8.png; https://dedietrich.ru/upload/iblock/bdf/oufvo27kzlj2cz2oblrbv0l72kas568p.png; https://dedietrich.ru/upload/iblock/ddc/3950ewiudn766rh3tlnjk695obbuu6f2.jpg; https://dedietrich.ru/upload/iblock/228/a3a86v6ecz4x8lc61pqfhkhnse3c6iyq.jpg; https://dedietrich.ru/upload/iblock/4af/zulzpb0896gqundki88t5lv826addxhg.jpg; https://dedietrich.ru/upload/iblock/023/cx7ca29mi109b7trjwr3g27hzdj0jook.jpg","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/ed5/89u2qzind84kfclcxavayweeyls3bm19.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/07f/whmvg2gkkpd9pn758o9d23zmjomcxmi6.pdf; https://dedietrich.ru/upload/iblock/460/46wtrghkzx3erllnkualepm40c3x6gu0.pdf; https://dedietrich.ru/upload/iblock/53c/yyg7ifcf34yiwmhmt3cbmpf6yccr1rbe.pdf; https://dedietrich.ru/upload/iblock/96e/d0a9yiodqvaypi10qef74bzjdg7wcvao.pdf; https://dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://dedietrich.ru/upload/iblock/801/27jtcmosyl5bzxy4pg0532v4watyaove.pdf; https://dedietrich.ru/upload/iblock/f43/urws8pfleu7ptnycw0i8152uir22ry9f.pdf; https://dedietrich.ru/upload/iblock/c79/c9uufr2w1hc7iedacwxums2nblfey3ao.pdf; https://dedietrich.ru/upload/iblock/1de/s8z2q1j16ylgqyyz001veaqc3rgmom3o.pdf; https://dedietrich.ru/upload/iblock/16e/2shh0t4zp9eawwtgo2zu3o8epfoy2tts.pdf; https://dedietrich.ru/upload/iblock/dbc/pe31bgat9m03naeo0jp32e78gnbwoioe.pdf; https://dedietrich.ru/upload/iblock/759/9e9ps0uutgduqirkvx4yr4dxqm9g9zeu.pdf; https://dedietrich.ru/upload/iblock/5a5/ywcmajsyttmuu9nhfbbbd6pavhjw6n5k.pdf; https://dedietrich.ru/upload/iblock/02b/vhze0fiv7dqcfmtky6ubui31yze1s1hh.pdf; https://dedietrich.ru/upload/iblock/b38/098fj7giyrop5sqfq6tue19yk741578c.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Конденсационный","6","","","","","","","","","750 x 500  x 500","68","9.4","72","90","4","110","","Без ограничений","30-90","","4.47","","","18,9–103,9",""," не  трогать!","+","","","",""," не трогать","","R 1 1/4","R 1 1/4","","","","","R 3/11","","","","","","","","","","","","","","","","","","","","","","","21,2–109,7","Метан/Пропан","11.7","9.1","","250","230/50","","","","","","100/150","5.9","25","","","HR160","1"," не трогать","","","+","","","","","","",""
"9489","Настенные конденсационные котлы","EVODENS PRO AMC","AMC 45 Diematic Evolution","7699475","https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/","4795","Настенный конденсационный котел  De Dietrich серии Evodens AMC Pro — это строгий дизайн, простой монтаж и внутренняя подсветка для удобства обслуживания. 
Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ.
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе. 
Основные преимущества:

Работают на природном газе или пропане (без переоборудования, кроме АMC 90);
Среднегодовой КПД эксплуатации до 110%;
Низкие выбросы загрязняющих веществ (класс NOx: 6, NOx < 41 мг/кВт·ч);
Компактный моноблочный теплообменник из сплава алюминия с кремнием;
Возможность подключения к коаксиальному дымоходу или к дымовой трубе;
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон;
Диапазон модуляции — от 18 до 100% мощности;
Вентилятор с шумоглушителем для забора воздуха на горение;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата;
2 панели управления на выбор: Diematic Evolution — погодозависимая автоматика, способная управлять каскадными установками (от 2 до 8 котлов) и iniControl 2 — автоматика для ведомых котлов каскадной установки;
Давление подачи газа: 13/20 мбар.
","https://dedietrich.ru/upload/iblock/c57/ceojzjn5tzsy569sgs6zwabfso0fltjh.png; https://dedietrich.ru/upload/iblock/41b/m86k3456l4y1q4c1xwm9gt05ee1v0hn1.png; https://dedietrich.ru/upload/iblock/9ce/gbtnt49nn59qizt4kigzhykyu5kz2rp8.png; https://dedietrich.ru/upload/iblock/bdf/oufvo27kzlj2cz2oblrbv0l72kas568p.png; https://dedietrich.ru/upload/iblock/ddc/3950ewiudn766rh3tlnjk695obbuu6f2.jpg; https://dedietrich.ru/upload/iblock/228/a3a86v6ecz4x8lc61pqfhkhnse3c6iyq.jpg; https://dedietrich.ru/upload/iblock/4af/zulzpb0896gqundki88t5lv826addxhg.jpg; https://dedietrich.ru/upload/iblock/023/cx7ca29mi109b7trjwr3g27hzdj0jook.jpg","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/ed5/89u2qzind84kfclcxavayweeyls3bm19.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/07f/whmvg2gkkpd9pn758o9d23zmjomcxmi6.pdf; https://dedietrich.ru/upload/iblock/460/46wtrghkzx3erllnkualepm40c3x6gu0.pdf; https://dedietrich.ru/upload/iblock/53c/yyg7ifcf34yiwmhmt3cbmpf6yccr1rbe.pdf; https://dedietrich.ru/upload/iblock/96e/d0a9yiodqvaypi10qef74bzjdg7wcvao.pdf; https://dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://dedietrich.ru/upload/iblock/801/27jtcmosyl5bzxy4pg0532v4watyaove.pdf; https://dedietrich.ru/upload/iblock/f43/urws8pfleu7ptnycw0i8152uir22ry9f.pdf; https://dedietrich.ru/upload/iblock/c79/c9uufr2w1hc7iedacwxums2nblfey3ao.pdf; https://dedietrich.ru/upload/iblock/1de/s8z2q1j16ylgqyyz001veaqc3rgmom3o.pdf; https://dedietrich.ru/upload/iblock/16e/2shh0t4zp9eawwtgo2zu3o8epfoy2tts.pdf; https://dedietrich.ru/upload/iblock/dbc/pe31bgat9m03naeo0jp32e78gnbwoioe.pdf; https://dedietrich.ru/upload/iblock/759/9e9ps0uutgduqirkvx4yr4dxqm9g9zeu.pdf; https://dedietrich.ru/upload/iblock/5a5/ywcmajsyttmuu9nhfbbbd6pavhjw6n5k.pdf; https://dedietrich.ru/upload/iblock/02b/vhze0fiv7dqcfmtky6ubui31yze1s1hh.pdf; https://dedietrich.ru/upload/iblock/b38/098fj7giyrop5sqfq6tue19yk741578c.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Конденсационный","6","","","","","","","","","750 x 500  x 500","53","4.3","67","90","4","110","","Без ограничений","30-90","","1.72","","","8,0–40,8",""," не  трогать!","+","","","",""," не трогать","","R 1 1/4","R 1 1/4","","","","","R 3/5","","","","","","","","","","","","","","","","","","","","","","","9,1–42,4","Метан/Пропан","4.4","3.4","","114","230/50","","","","","","80/125","16","25","","","HR161","1"," не трогать","","+","","","","","","","",""
"9490","Настенные конденсационные котлы","EVODENS PRO AMC","AMC 65 Diematic Evolution","7699476","https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/","5480","Настенный конденсационный котел  De Dietrich серии Evodens AMC Pro — это строгий дизайн, простой монтаж и внутренняя подсветка для удобства обслуживания. 
Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ.
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе. 
Основные преимущества:

Работают на природном газе или пропане (без переоборудования, кроме АMC 90);
Среднегодовой КПД эксплуатации до 110%;
Низкие выбросы загрязняющих веществ (класс NOx: 6, NOx < 41 мг/кВт·ч);
Компактный моноблочный теплообменник из сплава алюминия с кремнием;
Возможность подключения к коаксиальному дымоходу или к дымовой трубе;
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон;
Диапазон модуляции — от 18 до 100% мощности;
Вентилятор с шумоглушителем для забора воздуха на горение;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата;
2 панели управления на выбор: Diematic Evolution — погодозависимая автоматика, способная управлять каскадными установками (от 2 до 8 котлов) и iniControl 2 — автоматика для ведомых котлов каскадной установки;
Давление подачи газа: 13/20 мбар.
","https://dedietrich.ru/upload/iblock/c57/ceojzjn5tzsy569sgs6zwabfso0fltjh.png; https://dedietrich.ru/upload/iblock/41b/m86k3456l4y1q4c1xwm9gt05ee1v0hn1.png; https://dedietrich.ru/upload/iblock/9ce/gbtnt49nn59qizt4kigzhykyu5kz2rp8.png; https://dedietrich.ru/upload/iblock/bdf/oufvo27kzlj2cz2oblrbv0l72kas568p.png; https://dedietrich.ru/upload/iblock/ddc/3950ewiudn766rh3tlnjk695obbuu6f2.jpg; https://dedietrich.ru/upload/iblock/228/a3a86v6ecz4x8lc61pqfhkhnse3c6iyq.jpg; https://dedietrich.ru/upload/iblock/4af/zulzpb0896gqundki88t5lv826addxhg.jpg; https://dedietrich.ru/upload/iblock/023/cx7ca29mi109b7trjwr3g27hzdj0jook.jpg","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/ed5/89u2qzind84kfclcxavayweeyls3bm19.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/07f/whmvg2gkkpd9pn758o9d23zmjomcxmi6.pdf; https://dedietrich.ru/upload/iblock/460/46wtrghkzx3erllnkualepm40c3x6gu0.pdf; https://dedietrich.ru/upload/iblock/53c/yyg7ifcf34yiwmhmt3cbmpf6yccr1rbe.pdf; https://dedietrich.ru/upload/iblock/96e/d0a9yiodqvaypi10qef74bzjdg7wcvao.pdf; https://dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://dedietrich.ru/upload/iblock/801/27jtcmosyl5bzxy4pg0532v4watyaove.pdf; https://dedietrich.ru/upload/iblock/f43/urws8pfleu7ptnycw0i8152uir22ry9f.pdf; https://dedietrich.ru/upload/iblock/c79/c9uufr2w1hc7iedacwxums2nblfey3ao.pdf; https://dedietrich.ru/upload/iblock/1de/s8z2q1j16ylgqyyz001veaqc3rgmom3o.pdf; https://dedietrich.ru/upload/iblock/16e/2shh0t4zp9eawwtgo2zu3o8epfoy2tts.pdf; https://dedietrich.ru/upload/iblock/dbc/pe31bgat9m03naeo0jp32e78gnbwoioe.pdf; https://dedietrich.ru/upload/iblock/759/9e9ps0uutgduqirkvx4yr4dxqm9g9zeu.pdf; https://dedietrich.ru/upload/iblock/5a5/ywcmajsyttmuu9nhfbbbd6pavhjw6n5k.pdf; https://dedietrich.ru/upload/iblock/02b/vhze0fiv7dqcfmtky6ubui31yze1s1hh.pdf; https://dedietrich.ru/upload/iblock/b38/098fj7giyrop5sqfq6tue19yk741578c.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Конденсационный","6","","","","","","","","","750 x 500  x 500","60","6.4","68","90","4","110","","Без ограничений","30-90","","2.62","","","12,0–61,5",""," не  трогать!","+","","","",""," не трогать","","R 1 1/4","R 1 1/4","","","","","R 3/7","","","","","","","","","","","","","","","","","","","","","","","13,5–65","Метан/Пропан","6.6","5","","163","230/50","","","","","","100/150","9","25","","","HR162","1"," не трогать","","+","","","","","","","",""
"9491","Настенные конденсационные котлы","EVODENS PRO AMC","AMC 90 Diematic Evolution","7699477","https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/","7160","Настенный конденсационный котел  De Dietrich серии Evodens AMC Pro — это строгий дизайн, простой монтаж и внутренняя подсветка для удобства обслуживания. 
Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ.
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе. 
Основные преимущества:

Работают на природном газе или пропане (без переоборудования, кроме АMC 90);
Среднегодовой КПД эксплуатации до 110%;
Низкие выбросы загрязняющих веществ (класс NOx: 6, NOx < 41 мг/кВт·ч);
Компактный моноблочный теплообменник из сплава алюминия с кремнием;
Возможность подключения к коаксиальному дымоходу или к дымовой трубе;
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон;
Диапазон модуляции — от 18 до 100% мощности;
Вентилятор с шумоглушителем для забора воздуха на горение;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата;
2 панели управления на выбор: Diematic Evolution — погодозависимая автоматика, способная управлять каскадными установками (от 2 до 8 котлов) и iniControl 2 — автоматика для ведомых котлов каскадной установки;
Давление подачи газа: 13/20 мбар.
","https://dedietrich.ru/upload/iblock/c57/ceojzjn5tzsy569sgs6zwabfso0fltjh.png; https://dedietrich.ru/upload/iblock/41b/m86k3456l4y1q4c1xwm9gt05ee1v0hn1.png; https://dedietrich.ru/upload/iblock/9ce/gbtnt49nn59qizt4kigzhykyu5kz2rp8.png; https://dedietrich.ru/upload/iblock/bdf/oufvo27kzlj2cz2oblrbv0l72kas568p.png; https://dedietrich.ru/upload/iblock/ddc/3950ewiudn766rh3tlnjk695obbuu6f2.jpg; https://dedietrich.ru/upload/iblock/228/a3a86v6ecz4x8lc61pqfhkhnse3c6iyq.jpg; https://dedietrich.ru/upload/iblock/4af/zulzpb0896gqundki88t5lv826addxhg.jpg; https://dedietrich.ru/upload/iblock/023/cx7ca29mi109b7trjwr3g27hzdj0jook.jpg","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/ed5/89u2qzind84kfclcxavayweeyls3bm19.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/07f/whmvg2gkkpd9pn758o9d23zmjomcxmi6.pdf; https://dedietrich.ru/upload/iblock/460/46wtrghkzx3erllnkualepm40c3x6gu0.pdf; https://dedietrich.ru/upload/iblock/53c/yyg7ifcf34yiwmhmt3cbmpf6yccr1rbe.pdf; https://dedietrich.ru/upload/iblock/96e/d0a9yiodqvaypi10qef74bzjdg7wcvao.pdf; https://dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://dedietrich.ru/upload/iblock/801/27jtcmosyl5bzxy4pg0532v4watyaove.pdf; https://dedietrich.ru/upload/iblock/f43/urws8pfleu7ptnycw0i8152uir22ry9f.pdf; https://dedietrich.ru/upload/iblock/c79/c9uufr2w1hc7iedacwxums2nblfey3ao.pdf; https://dedietrich.ru/upload/iblock/1de/s8z2q1j16ylgqyyz001veaqc3rgmom3o.pdf; https://dedietrich.ru/upload/iblock/16e/2shh0t4zp9eawwtgo2zu3o8epfoy2tts.pdf; https://dedietrich.ru/upload/iblock/dbc/pe31bgat9m03naeo0jp32e78gnbwoioe.pdf; https://dedietrich.ru/upload/iblock/759/9e9ps0uutgduqirkvx4yr4dxqm9g9zeu.pdf; https://dedietrich.ru/upload/iblock/5a5/ywcmajsyttmuu9nhfbbbd6pavhjw6n5k.pdf; https://dedietrich.ru/upload/iblock/02b/vhze0fiv7dqcfmtky6ubui31yze1s1hh.pdf; https://dedietrich.ru/upload/iblock/b38/098fj7giyrop5sqfq6tue19yk741578c.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Конденсационный","6","","","","","","","","","750 x 500  x 500","67","9.4","68","90","4","110","","Без ограничений","30-90","","3.62","","","14,1–84,2",""," не  трогать!","+","","","",""," не трогать","","R 1 1/4","R 1 1/4","","","","","R 3/9","","","","","","","","","","","","","","","","","","","","","","","15,8–89,5","Метан/Пропан","9.1","7","","140","230/50","","","","","","100/150","8","25","","","HR163","1"," не трогать","","+","","","","","","","",""
"9492","Настенные конденсационные котлы","EVODENS PRO AMC","AMC 115 Diematic Evolution","7699478","https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/","7770","Настенный конденсационный котел  De Dietrich серии Evodens AMC Pro — это строгий дизайн, простой монтаж и внутренняя подсветка для удобства обслуживания. 
Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ.
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе. 
Основные преимущества:

Работают на природном газе или пропане (без переоборудования, кроме АMC 90);
Среднегодовой КПД эксплуатации до 110%;
Низкие выбросы загрязняющих веществ (класс NOx: 6, NOx < 41 мг/кВт·ч);
Компактный моноблочный теплообменник из сплава алюминия с кремнием;
Возможность подключения к коаксиальному дымоходу или к дымовой трубе;
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон;
Диапазон модуляции — от 18 до 100% мощности;
Вентилятор с шумоглушителем для забора воздуха на горение;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата;
2 панели управления на выбор: Diematic Evolution — погодозависимая автоматика, способная управлять каскадными установками (от 2 до 8 котлов) и iniControl 2 — автоматика для ведомых котлов каскадной установки;
Давление подачи газа: 13/20 мбар.
","https://dedietrich.ru/upload/iblock/c57/ceojzjn5tzsy569sgs6zwabfso0fltjh.png; https://dedietrich.ru/upload/iblock/41b/m86k3456l4y1q4c1xwm9gt05ee1v0hn1.png; https://dedietrich.ru/upload/iblock/9ce/gbtnt49nn59qizt4kigzhykyu5kz2rp8.png; https://dedietrich.ru/upload/iblock/bdf/oufvo27kzlj2cz2oblrbv0l72kas568p.png; https://dedietrich.ru/upload/iblock/ddc/3950ewiudn766rh3tlnjk695obbuu6f2.jpg; https://dedietrich.ru/upload/iblock/228/a3a86v6ecz4x8lc61pqfhkhnse3c6iyq.jpg; https://dedietrich.ru/upload/iblock/4af/zulzpb0896gqundki88t5lv826addxhg.jpg; https://dedietrich.ru/upload/iblock/023/cx7ca29mi109b7trjwr3g27hzdj0jook.jpg","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/ed5/89u2qzind84kfclcxavayweeyls3bm19.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/07f/whmvg2gkkpd9pn758o9d23zmjomcxmi6.pdf; https://dedietrich.ru/upload/iblock/460/46wtrghkzx3erllnkualepm40c3x6gu0.pdf; https://dedietrich.ru/upload/iblock/53c/yyg7ifcf34yiwmhmt3cbmpf6yccr1rbe.pdf; https://dedietrich.ru/upload/iblock/96e/d0a9yiodqvaypi10qef74bzjdg7wcvao.pdf; https://dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://dedietrich.ru/upload/iblock/801/27jtcmosyl5bzxy4pg0532v4watyaove.pdf; https://dedietrich.ru/upload/iblock/f43/urws8pfleu7ptnycw0i8152uir22ry9f.pdf; https://dedietrich.ru/upload/iblock/c79/c9uufr2w1hc7iedacwxums2nblfey3ao.pdf; https://dedietrich.ru/upload/iblock/1de/s8z2q1j16ylgqyyz001veaqc3rgmom3o.pdf; https://dedietrich.ru/upload/iblock/16e/2shh0t4zp9eawwtgo2zu3o8epfoy2tts.pdf; https://dedietrich.ru/upload/iblock/dbc/pe31bgat9m03naeo0jp32e78gnbwoioe.pdf; https://dedietrich.ru/upload/iblock/759/9e9ps0uutgduqirkvx4yr4dxqm9g9zeu.pdf; https://dedietrich.ru/upload/iblock/5a5/ywcmajsyttmuu9nhfbbbd6pavhjw6n5k.pdf; https://dedietrich.ru/upload/iblock/02b/vhze0fiv7dqcfmtky6ubui31yze1s1hh.pdf; https://dedietrich.ru/upload/iblock/b38/098fj7giyrop5sqfq6tue19yk741578c.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Конденсационный","6","","","","","","","","","750 x 500  x 500","68","9.4","72","90","4","110","","Без ограничений","30-90","","4.47","","","18,9–103,9",""," не  трогать!","+","","","",""," не трогать","","R 1 1/4","R 1 1/4","","","","","R 3/11","","","","","","","","","","","","","","","","","","","","","","","21,2–109,7","Метан/Пропан","11.7","9.1","","250","230/50","","","","","","100/150","5.9","25","","","HR164","1"," не трогать","","+","","","","","","","",""
"349","Настенные конденсационные котлы","INNOVENS PRO MCA","MCA 160 IniControl 2","7674140","https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/innovens_pro_mca/","11724.56","Конденсационный котел De Dietrich серии Innovens MCA Pro -  является дальнейшим развитием линейки настенных котлов и полностью соответствуют всем современным требованиям.
Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ.
Благодаря предварительной настройке на заводе, котел можно быстро установить и легко запустить на магистральном газе.
Основные преимущества:

Предназначены для отопления для работы на природном газе или пропане;
Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч;
Компактный моноблочный теплообменник из сплава алюминия с кремнием;
Возможность подключения к коаксиальному дымоходу или к дымовой трубе;
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон;
Диапазон модуляции — от 23 до 100% мощности;
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата;
2 панели управления на выбор: Diematic Evolution — погодозависимая автоматика, способная управлять каскадными установками (от 2 до 8 котлов) и iniControl 2 – автоматика ведомых котлов каскадной установки;Давление подачи газа: 13/20 мбар.
","https://dedietrich.ru/upload/iblock/ef7/mames0yyzh4h4pe3dbxoijcs21n92nk5.png","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/047/3advk761vpxkijrlubwyjmfy413yvfrh.pdf; https://dedietrich.ru/upload/iblock/2c6/vhhaqnk3q9k74ofk8frb3yso9uxpxddk.pdf; https://dedietrich.ru/upload/iblock/6d5/qmq5lspm2oat6nfgepvjka5w2s0so3o4.pdf; https://dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/667/zrzy27z86oe3dt9el73aj58k0r6gkow9.pdf; https://dedietrich.ru/upload/iblock/ed5/89u2qzind84kfclcxavayweeyls3bm19.pdf; https://dedietrich.ru/upload/iblock/638/52i0hsj0ta8jg2bnompc2uwwc6jfu0c3.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/d5e/0zv9cgis8qp5a3sytbdyo92inf976ihl.pdf; https://dedietrich.ru/upload/iblock/adb/mp3ozxbkq837u5mj4ycejq1k3uk0ptlx.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/615/u5slawucmchvtll3s88wl6xaunaiekx0.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/944/hsrlj7hpjda1uf2jt5gp8cbkqvdkvyxu.pdf; https://dedietrich.ru/upload/iblock/a58/rt5fclv6xtszq4m0c7rvxx9ck3m02qya.pdf; https://dedietrich.ru/upload/iblock/ffd/ug7oivekqufw07xd65hcq1itb5qo0n3x.pdf; https://dedietrich.ru/upload/iblock/6a5/5wki8cqn4f2hgb85y32nkdzkohvvcup5.pdf; https://dedietrich.ru/upload/iblock/a52/d8jcgqbfq9g9n2o3yxhsaav3vgknhdr2.pdf; https://dedietrich.ru/upload/iblock/e93/otzzu7gvpeural8bkgmzld8h3r8wngug.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/innovens_pro_mca/elektronnyy_nasos_dlya_msa_160_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/innovens_pro_mca/nabor_dlya_gidravlicheskogo_podklyucheniya/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Конденсационный","6","","","","","","","","","1112  x 600  x 602","147","17","66","90","4","110","","Без ограничений","30-90","31,5-152,1","6.5","","","",""," не  трогать!","+","","","",""," не трогать","","R 1 1/4","R 1 1/4","","","","","R 1","","","","","","","","","","","","","","","","","","","","","","","34,7–161,6","Метан/Пропан","16.5","12.6","","170","230/50","","","","","","110/150","6","32","","","","1"," не трогать","","","+","","","","","","",""
"9488","Настенные конденсационные котлы","INNOVENS PRO MCA","MCA 160 Diematic Evolution","7674142","https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/innovens_pro_mca/","12535.56","Конденсационный котел De Dietrich серии Innovens MCA Pro -  является дальнейшим развитием линейки настенных котлов и полностью соответствуют всем современным требованиям.
Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ.
Благодаря предварительной настройке на заводе, котел можно быстро установить и легко запустить на магистральном газе.
Основные преимущества:

Предназначены для отопления для работы на природном газе или пропане;
Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч;
Компактный моноблочный теплообменник из сплава алюминия с кремнием;
Возможность подключения к коаксиальному дымоходу или к дымовой трубе;
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон;
Диапазон модуляции — от 23 до 100% мощности;
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата;
2 панели управления на выбор: Diematic Evolution — погодозависимая автоматика, способная управлять каскадными установками (от 2 до 8 котлов) и iniControl 2 – автоматика ведомых котлов каскадной установки;Давление подачи газа: 13/20 мбар.
","https://dedietrich.ru/upload/iblock/ef7/mames0yyzh4h4pe3dbxoijcs21n92nk5.png","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/047/3advk761vpxkijrlubwyjmfy413yvfrh.pdf; https://dedietrich.ru/upload/iblock/2c6/vhhaqnk3q9k74ofk8frb3yso9uxpxddk.pdf; https://dedietrich.ru/upload/iblock/6d5/qmq5lspm2oat6nfgepvjka5w2s0so3o4.pdf; https://dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/667/zrzy27z86oe3dt9el73aj58k0r6gkow9.pdf; https://dedietrich.ru/upload/iblock/ed5/89u2qzind84kfclcxavayweeyls3bm19.pdf; https://dedietrich.ru/upload/iblock/638/52i0hsj0ta8jg2bnompc2uwwc6jfu0c3.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/d5e/0zv9cgis8qp5a3sytbdyo92inf976ihl.pdf; https://dedietrich.ru/upload/iblock/adb/mp3ozxbkq837u5mj4ycejq1k3uk0ptlx.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/615/u5slawucmchvtll3s88wl6xaunaiekx0.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/944/hsrlj7hpjda1uf2jt5gp8cbkqvdkvyxu.pdf; https://dedietrich.ru/upload/iblock/a58/rt5fclv6xtszq4m0c7rvxx9ck3m02qya.pdf; https://dedietrich.ru/upload/iblock/ffd/ug7oivekqufw07xd65hcq1itb5qo0n3x.pdf; https://dedietrich.ru/upload/iblock/6a5/5wki8cqn4f2hgb85y32nkdzkohvvcup5.pdf; https://dedietrich.ru/upload/iblock/a52/d8jcgqbfq9g9n2o3yxhsaav3vgknhdr2.pdf; https://dedietrich.ru/upload/iblock/e93/otzzu7gvpeural8bkgmzld8h3r8wngug.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/innovens_pro_mca/elektronnyy_nasos_dlya_msa_160_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/innovens_pro_mca/nabor_dlya_gidravlicheskogo_podklyucheniya/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Конденсационный","6","","","","","","","","","1112  x 600  x 602","147","17","66","90","4","110","","Без ограничений","30-90","31,5-152,1","6.5","","","",""," не  трогать!","+","","","",""," не трогать","","R 1 1/4","R 1 1/4","","","","","R 1","","","","","","","","","","","","","","","","","","","","","","","34,7–161,6","Метан/Пропан","16.5","12.6","","170","230/50","","","","","","110/150","6","32","","","","1"," не трогать","","+","","","","","","","",""
"9539","Напольные конденсационные котлы","Elidens C 140","C 140-45 Diematic Evolution","7709265","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","6543.95","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
Погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ. 
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.

Основные особенности:

Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч; 
Компактный моноблочный теплообменник из сплава алюминия с кремнием; 
Возможность подключения к коаксиальному дымоходу или к дымовой трубе; 
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон; 
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Диапазон модуляции — от 18 до 100% мощности;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата, а также с панелью управления Diematic Evolution, погодозависимой автоматикой, способной управлять тремя смесительными контурами отопления, контуром ГВС и каскадными установками (от 2 до 8 котлов);
Давление подачи газа: 13–25 мбар.

 
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","99,1","","","Конденсационный","6","","","","","","","","","1340 × 600 × 605","87","5.2","67","90","4","110","","Без ограничений","30-90","8,0–40,8","1.72","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","9,1–42,4","Метан/Пропан","4.4","3.4","55","114","230/50","","","","","","80/125","16","22","","","","1","","","+","","","","","","","",""
"9540","Напольные конденсационные котлы","Elidens C 140","C 140-45 IniControl 2","7709264","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","6138.44","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
Погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ. 
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.

Основные особенности:

Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч; 
Компактный моноблочный теплообменник из сплава алюминия с кремнием; 
Возможность подключения к коаксиальному дымоходу или к дымовой трубе; 
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон; 
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Диапазон модуляции — от 18 до 100% мощности;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата, а также с панелью управления Diematic Evolution, погодозависимой автоматикой, способной управлять тремя смесительными контурами отопления, контуром ГВС и каскадными установками (от 2 до 8 котлов);
Давление подачи газа: 13–25 мбар.

 
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","99,1","","","Конденсационный","6","","","","","","","","","1340 × 600 × 605","98","5.2","67","90","4","110","","Без ограничений","30-90","8,0–40,8","1.72","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","9,1–42,4","Метан/Пропан","4.4","3.4","55","114","230/50","","","","","","80/125","16","22","","","","1","","","","+","","","","","","",""
"9541","Напольные конденсационные котлы","Elidens C 140","C 140-65 Diematic Evolution","7709263","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","7442.33","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
