"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","99,1","","","Конденсационный","6","","","","","","","","","1340 × 600 × 1027","","5.2","67","90","4","110","","Без ограничений","30-90","8,0–40,8","1.72","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","9,1–42,4","Метан/Пропан","4.4","3.4","55","114","230/50","","","","","","80/125","16","22","","","","1","","","+","","","","","","","",""
"9552","Напольные конденсационные котлы","Elidens C 140","C 140-65 с гидрострелкой","7721428","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","11529.96","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
Погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ. 
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.

Основные особенности:

Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч; 
Компактный моноблочный теплообменник из сплава алюминия с кремнием; 
Возможность подключения к коаксиальному дымоходу или к дымовой трубе; 
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон; 
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Диапазон модуляции — от 18 до 100% мощности;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата, а также с панелью управления Diematic Evolution, погодозависимой автоматикой, способной управлять тремя смесительными контурами отопления, контуром ГВС и каскадными установками (от 2 до 8 котлов);
Давление подачи газа: 13–25 мбар.

 
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","99,2","","","Конденсационный","6","","","","","","","","","1340 × 600 × 1027","","7.1","68","90","4","110","","Без ограничений","30-90","12,0–61,5","2.62","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","13,5–65","Метан/Пропан","6.6","5","55","163","230/50","","","","","","100/150","9","22","","","","1","","","+","","","","","","","",""
"9553","Напольные конденсационные котлы","Elidens C 140","C 140-90 с гидрострелкой","7721429","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","13316.26","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
Погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ. 
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.

Основные особенности:

Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч; 
Компактный моноблочный теплообменник из сплава алюминия с кремнием; 
Возможность подключения к коаксиальному дымоходу или к дымовой трубе; 
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон; 
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Диапазон модуляции — от 18 до 100% мощности;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата, а также с панелью управления Diematic Evolution, погодозависимой автоматикой, способной управлять тремя смесительными контурами отопления, контуром ГВС и каскадными установками (от 2 до 8 котлов);
Давление подачи газа: 13–25 мбар.

 
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","97,9","","","Конденсационный","6","","","","","","","","","1562 × 600 × 1027","","10.1","68","90","4","110","","Без ограничений","30-90","14,1–84,2","3.62","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","15,8–89,5","Метан/Пропан","9.1","7","61","140","230/50","","","","","","100/150","8","22","","","","1","","","+","","","","","","","",""
"9554","Напольные конденсационные котлы","Elidens C 140","C 140-115 с гидрострелкой","7721430","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","13958.3","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
Погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ. 
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.

Основные особенности:

Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч; 
Компактный моноблочный теплообменник из сплава алюминия с кремнием; 
Возможность подключения к коаксиальному дымоходу или к дымовой трубе; 
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон; 
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Диапазон модуляции — от 18 до 100% мощности;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата, а также с панелью управления Diematic Evolution, погодозависимой автоматикой, способной управлять тремя смесительными контурами отопления, контуром ГВС и каскадными установками (от 2 до 8 котлов);
Давление подачи газа: 13–25 мбар.

 
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","97,1","","","Конденсационный","6","","","","","","","","","1562 × 600 × 1027","","10.1","72","90","4","110","","Без ограничений","30-90","18,9–103,9","4.47","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","21,2–109,7","Метан/Пропан","11.7","9.1","60","250","230/50","","","","","","100/150","5.9","22","","","","1","","","+","","","","","","","",""
"9529","Напольные конденсационные котлы","C 230 Eco","C 230-85 Eco (без панели)","114597","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_eco/","9358.1","Газовые напольные конденсационные котлы De Dietrich серии C 230 Eco используются для отопления и приготовления ГВС как в коммерческих, так и в коллективных проектах. Это компактные и легкие котлы (занимаемая площадь — 0,54 м2 и вес — 200 кг для модели мощностью 217 кВт), которые поставляются полностью в сборе с горелкой. Панель управления комплектуется отдельно. 
Котлы С 230 Eco оборудованы модулирующей горелкой полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон (горение происходит без отрыва пламени от поверхности горелки). 

Широкий диапазон модуляции мощности — от 18 до 100% обеспечивает: 

Наилучшую адаптацию к потребностям в тепле; 
Оптимальное качество сгорания во всем диапазоне мощности за счет постоянного соотношения газ/воздух в трубе Вентури.


Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75 °C). 
Панель управления Diematic-m 3 подходит для всех видов отопительных установок, включая самые сложные: возможна работа от 2 до 10 котлов в каскаде. 
На ведомых котлах должна быть установлена панель управления К3. 
Между собой панели управления котлов соединяются кабелем BUS. 

Простое техническое обслуживание:

Быстрый доступ к горелке благодаря съемной передней панели на защелках; 
Легкий доступ к поверхности теплообменника через лючок для чистки.
","https://dedietrich.ru/upload/iblock/7be/d4ewdis3d3ijveggw547b6j2a4nyu7pw.png; https://dedietrich.ru/upload/iblock/8c3/qiux29iuc0dx57dq1at17qojsda4ta6p.jpg","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/2b1/kfuthj6mx1qzpp5mg5k2pgal90s6sv2s.pdf; https://dedietrich.ru/upload/iblock/293/b8di3otszezr99p331isfc994af9jg8h.pdf; https://dedietrich.ru/upload/iblock/d3a/nb26y7sqkqnz0azo1pzk2pdocjbnxt1u.pdf; https://dedietrich.ru/upload/iblock/e4b/zmwvz5ztu7jrwccp5ijyjl6xs3h8xm21.pdf; https://dedietrich.ru/upload/iblock/5f7/9il6fjcz35w3ek16jtto1hwetnkz053d.pdf; https://dedietrich.ru/upload/iblock/08d/cv2mzxnjuo3y0gfsp5o057c2rgromaqr.pdf; https://dedietrich.ru/upload/iblock/df6/9434xa2cofqicjdcz9a06sks9czmhkay.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/5ab/9pflsysvjzufxqx5sws1anjo63who1lb.pdf; https://dedietrich.ru/upload/iblock/089/0a29ltva24huxyk983s1av94fa22qm8j.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/bfd/vejs42jlwkqoz8g05eiyf6rgbtw7rkm3.pdf; https://dedietrich.ru/upload/iblock/90b/7fzeewh411ygisnmpolo9zq0fald52rt.pdf; https://dedietrich.ru/upload/iblock/0d5/eyyjaubx1ndm0u9ebwg59dlu8ojfb8vr.pdf; https://dedietrich.ru/upload/iblock/e57/gdl1wov0ghdzw3p58g68fqm50oigjkbe.pdf; https://dedietrich.ru/upload/iblock/386/cibru1vnwm0gpk48hbjnbebt4t2gujwp.pdf; https://dedietrich.ru/upload/iblock/065/y1mo817eqnt6qy2uo1qxjnbvvfox08oh.pdf; https://dedietrich.ru/upload/iblock/b73/578tp31ln0s43b658y4oi2r763bm5wpk.pdf; https://dedietrich.ru/upload/iblock/2ec/pkhmo0tq090hgv0sq0bcul7z41ajauo7.pdf; https://dedietrich.ru/upload/iblock/2c6/vhhaqnk3q9k74ofk8frb3yso9uxpxddk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/filtr_dlya_zabora_vozdukha/","","","","","","","97,4","","","Конденсационный","6","","","","","","","","","1309 × 1190 × 450","115","12","64","90","6","110","","Без ограничений","30-90","16–87","3.73","","","","","","+","","","","","","","R 1 1/4""","R 1 1/4""","","","","","R 1 1/4""","","","","","","","","","","","","","","","","","","","","","","","18–93","Метан/Пропан","9.4","6.91","","165","230/50","","","","","","150","","32","","","GV1","1","","","","","+","","","+","","",""
"9530","Напольные конденсационные котлы","C 230 Eco","C 230-130 Eco (без панели)","114598","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_eco/","11825.79","Газовые напольные конденсационные котлы De Dietrich серии C 230 Eco используются для отопления и приготовления ГВС как в коммерческих, так и в коллективных проектах. Это компактные и легкие котлы (занимаемая площадь — 0,54 м2 и вес — 200 кг для модели мощностью 217 кВт), которые поставляются полностью в сборе с горелкой. Панель управления комплектуется отдельно. 
Котлы С 230 Eco оборудованы модулирующей горелкой полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон (горение происходит без отрыва пламени от поверхности горелки). 

Широкий диапазон модуляции мощности — от 18 до 100% обеспечивает: 

Наилучшую адаптацию к потребностям в тепле; 
Оптимальное качество сгорания во всем диапазоне мощности за счет постоянного соотношения газ/воздух в трубе Вентури.


Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75 °C). 
Панель управления Diematic-m 3 подходит для всех видов отопительных установок, включая самые сложные: возможна работа от 2 до 10 котлов в каскаде. 
На ведомых котлах должна быть установлена панель управления К3. 
Между собой панели управления котлов соединяются кабелем BUS. 

Простое техническое обслуживание:

Быстрый доступ к горелке благодаря съемной передней панели на защелках; 
Легкий доступ к поверхности теплообменника через лючок для чистки.
","https://dedietrich.ru/upload/iblock/7be/d4ewdis3d3ijveggw547b6j2a4nyu7pw.png; https://dedietrich.ru/upload/iblock/8c3/qiux29iuc0dx57dq1at17qojsda4ta6p.jpg","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/2b1/kfuthj6mx1qzpp5mg5k2pgal90s6sv2s.pdf; https://dedietrich.ru/upload/iblock/293/b8di3otszezr99p331isfc994af9jg8h.pdf; https://dedietrich.ru/upload/iblock/d3a/nb26y7sqkqnz0azo1pzk2pdocjbnxt1u.pdf; https://dedietrich.ru/upload/iblock/e4b/zmwvz5ztu7jrwccp5ijyjl6xs3h8xm21.pdf; https://dedietrich.ru/upload/iblock/5f7/9il6fjcz35w3ek16jtto1hwetnkz053d.pdf; https://dedietrich.ru/upload/iblock/08d/cv2mzxnjuo3y0gfsp5o057c2rgromaqr.pdf; https://dedietrich.ru/upload/iblock/df6/9434xa2cofqicjdcz9a06sks9czmhkay.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/5ab/9pflsysvjzufxqx5sws1anjo63who1lb.pdf; https://dedietrich.ru/upload/iblock/089/0a29ltva24huxyk983s1av94fa22qm8j.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/bfd/vejs42jlwkqoz8g05eiyf6rgbtw7rkm3.pdf; https://dedietrich.ru/upload/iblock/90b/7fzeewh411ygisnmpolo9zq0fald52rt.pdf; https://dedietrich.ru/upload/iblock/0d5/eyyjaubx1ndm0u9ebwg59dlu8ojfb8vr.pdf; https://dedietrich.ru/upload/iblock/e57/gdl1wov0ghdzw3p58g68fqm50oigjkbe.pdf; https://dedietrich.ru/upload/iblock/386/cibru1vnwm0gpk48hbjnbebt4t2gujwp.pdf; https://dedietrich.ru/upload/iblock/065/y1mo817eqnt6qy2uo1qxjnbvvfox08oh.pdf; https://dedietrich.ru/upload/iblock/b73/578tp31ln0s43b658y4oi2r763bm5wpk.pdf; https://dedietrich.ru/upload/iblock/2ec/pkhmo0tq090hgv0sq0bcul7z41ajauo7.pdf; https://dedietrich.ru/upload/iblock/2c6/vhhaqnk3q9k74ofk8frb3yso9uxpxddk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/filtr_dlya_zabora_vozdukha/","","","","","","","97,5","","","Конденсационный","6","","","","","","","","","1309 × 1190 × 450","135","16","64","90","6","110","","Без ограничений","30-90","22–120","5.16","","","","","","+","","","","","","","R 1 1/4""","R 1 1/4""","","","","","R 1 1/4""","","","","","","","","","","","","","","","","","","","","","","","24–129","Метан/Пропан","13","9.56","","135","230/50","","","","","","150","","32","","","GV2","1","","","","","+","","","+","","",""
"9531","Напольные конденсационные котлы","C 230 Eco","C 230-170 Eco (без панели)","114599","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_eco/","13168.4","Газовые напольные конденсационные котлы De Dietrich серии C 230 Eco используются для отопления и приготовления ГВС как в коммерческих, так и в коллективных проектах. Это компактные и легкие котлы (занимаемая площадь — 0,54 м2 и вес — 200 кг для модели мощностью 217 кВт), которые поставляются полностью в сборе с горелкой. Панель управления комплектуется отдельно. 
Котлы С 230 Eco оборудованы модулирующей горелкой полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон (горение происходит без отрыва пламени от поверхности горелки). 

Широкий диапазон модуляции мощности — от 18 до 100% обеспечивает: 

Наилучшую адаптацию к потребностям в тепле; 
Оптимальное качество сгорания во всем диапазоне мощности за счет постоянного соотношения газ/воздух в трубе Вентури.


Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75 °C). 
Панель управления Diematic-m 3 подходит для всех видов отопительных установок, включая самые сложные: возможна работа от 2 до 10 котлов в каскаде. 
На ведомых котлах должна быть установлена панель управления К3. 
Между собой панели управления котлов соединяются кабелем BUS. 

Простое техническое обслуживание:

Быстрый доступ к горелке благодаря съемной передней панели на защелках; 
Легкий доступ к поверхности теплообменника через лючок для чистки.
","https://dedietrich.ru/upload/iblock/7be/d4ewdis3d3ijveggw547b6j2a4nyu7pw.png; https://dedietrich.ru/upload/iblock/8c3/qiux29iuc0dx57dq1at17qojsda4ta6p.jpg","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/2b1/kfuthj6mx1qzpp5mg5k2pgal90s6sv2s.pdf; https://dedietrich.ru/upload/iblock/293/b8di3otszezr99p331isfc994af9jg8h.pdf; https://dedietrich.ru/upload/iblock/d3a/nb26y7sqkqnz0azo1pzk2pdocjbnxt1u.pdf; https://dedietrich.ru/upload/iblock/e4b/zmwvz5ztu7jrwccp5ijyjl6xs3h8xm21.pdf; https://dedietrich.ru/upload/iblock/5f7/9il6fjcz35w3ek16jtto1hwetnkz053d.pdf; https://dedietrich.ru/upload/iblock/08d/cv2mzxnjuo3y0gfsp5o057c2rgromaqr.pdf; https://dedietrich.ru/upload/iblock/df6/9434xa2cofqicjdcz9a06sks9czmhkay.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/5ab/9pflsysvjzufxqx5sws1anjo63who1lb.pdf; https://dedietrich.ru/upload/iblock/089/0a29ltva24huxyk983s1av94fa22qm8j.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/bfd/vejs42jlwkqoz8g05eiyf6rgbtw7rkm3.pdf; https://dedietrich.ru/upload/iblock/90b/7fzeewh411ygisnmpolo9zq0fald52rt.pdf; https://dedietrich.ru/upload/iblock/0d5/eyyjaubx1ndm0u9ebwg59dlu8ojfb8vr.pdf; https://dedietrich.ru/upload/iblock/e57/gdl1wov0ghdzw3p58g68fqm50oigjkbe.pdf; https://dedietrich.ru/upload/iblock/386/cibru1vnwm0gpk48hbjnbebt4t2gujwp.pdf; https://dedietrich.ru/upload/iblock/065/y1mo817eqnt6qy2uo1qxjnbvvfox08oh.pdf; https://dedietrich.ru/upload/iblock/b73/578tp31ln0s43b658y4oi2r763bm5wpk.pdf; https://dedietrich.ru/upload/iblock/2ec/pkhmo0tq090hgv0sq0bcul7z41ajauo7.pdf; https://dedietrich.ru/upload/iblock/2c6/vhhaqnk3q9k74ofk8frb3yso9uxpxddk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/filtr_dlya_zabora_vozdukha/","","","","","","","97,5","","","Конденсационный","6","","","","","","","","","1309 × 1190 × 450","165","20","64","90","6","110","","Без ограничений","30-90","29–166","7.14","","","","","","+","","","","","","","R 1 1/4""","R 1 1/4""","","","","","R 1 1/4""","","","","","","","","","","","","","","","","","","","","","","","33–179","Метан/Пропан","18","13.21","","170","230/50","","","","","","150","","32","","","GV3","1","","","","","+","","","+","","",""
"9532","Напольные конденсационные котлы","C 230 Eco","C 230-210 Eco (без панели)","114600","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_eco/","14397.06","Газовые напольные конденсационные котлы De Dietrich серии C 230 Eco используются для отопления и приготовления ГВС как в коммерческих, так и в коллективных проектах. Это компактные и легкие котлы (занимаемая площадь — 0,54 м2 и вес — 200 кг для модели мощностью 217 кВт), которые поставляются полностью в сборе с горелкой. Панель управления комплектуется отдельно. 
Котлы С 230 Eco оборудованы модулирующей горелкой полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон (горение происходит без отрыва пламени от поверхности горелки). 

Широкий диапазон модуляции мощности — от 18 до 100% обеспечивает: 

Наилучшую адаптацию к потребностям в тепле; 
Оптимальное качество сгорания во всем диапазоне мощности за счет постоянного соотношения газ/воздух в трубе Вентури.


Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75 °C). 
Панель управления Diematic-m 3 подходит для всех видов отопительных установок, включая самые сложные: возможна работа от 2 до 10 котлов в каскаде. 
На ведомых котлах должна быть установлена панель управления К3. 
Между собой панели управления котлов соединяются кабелем BUS. 

Простое техническое обслуживание:

Быстрый доступ к горелке благодаря съемной передней панели на защелках; 
Легкий доступ к поверхности теплообменника через лючок для чистки.
","https://dedietrich.ru/upload/iblock/7be/d4ewdis3d3ijveggw547b6j2a4nyu7pw.png; https://dedietrich.ru/upload/iblock/8c3/qiux29iuc0dx57dq1at17qojsda4ta6p.jpg","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/2b1/kfuthj6mx1qzpp5mg5k2pgal90s6sv2s.pdf; https://dedietrich.ru/upload/iblock/293/b8di3otszezr99p331isfc994af9jg8h.pdf; https://dedietrich.ru/upload/iblock/d3a/nb26y7sqkqnz0azo1pzk2pdocjbnxt1u.pdf; https://dedietrich.ru/upload/iblock/e4b/zmwvz5ztu7jrwccp5ijyjl6xs3h8xm21.pdf; https://dedietrich.ru/upload/iblock/5f7/9il6fjcz35w3ek16jtto1hwetnkz053d.pdf; https://dedietrich.ru/upload/iblock/08d/cv2mzxnjuo3y0gfsp5o057c2rgromaqr.pdf; https://dedietrich.ru/upload/iblock/df6/9434xa2cofqicjdcz9a06sks9czmhkay.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/5ab/9pflsysvjzufxqx5sws1anjo63who1lb.pdf; https://dedietrich.ru/upload/iblock/089/0a29ltva24huxyk983s1av94fa22qm8j.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/bfd/vejs42jlwkqoz8g05eiyf6rgbtw7rkm3.pdf; https://dedietrich.ru/upload/iblock/90b/7fzeewh411ygisnmpolo9zq0fald52rt.pdf; https://dedietrich.ru/upload/iblock/0d5/eyyjaubx1ndm0u9ebwg59dlu8ojfb8vr.pdf; https://dedietrich.ru/upload/iblock/e57/gdl1wov0ghdzw3p58g68fqm50oigjkbe.pdf; https://dedietrich.ru/upload/iblock/386/cibru1vnwm0gpk48hbjnbebt4t2gujwp.pdf; https://dedietrich.ru/upload/iblock/065/y1mo817eqnt6qy2uo1qxjnbvvfox08oh.pdf; https://dedietrich.ru/upload/iblock/b73/578tp31ln0s43b658y4oi2r763bm5wpk.pdf; https://dedietrich.ru/upload/iblock/2ec/pkhmo0tq090hgv0sq0bcul7z41ajauo7.pdf; https://dedietrich.ru/upload/iblock/2c6/vhhaqnk3q9k74ofk8frb3yso9uxpxddk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/filtr_dlya_zabora_vozdukha/","","","","","","","97,5","","","Конденсационный","6","","","","","","","","","1309 × 1190 × 450","188","24","64","90","6","110","","Без ограничений","30-90","39–200","8.17","","","","","","+","","","","","","","R 1 1/2""","R 1 1/2""","","","","","R 1 1/4""","","","","","","","","","","","","","","","","","","","","","","","44–217","Метан/Пропан","21.7","15.93","","180","230/50","","","","","","150","","32","","","GV4","1","","","","","+","","","+","","",""
"10980","Напольные конденсационные котлы","C 230 EVO","C 230 EVO-85","7823369","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_evo/","12100","Котлы C 230 EVO – обновленная серия компактных высокоэффективных напольных газовых котлов, которые поставляются полностью в сборе и протестированными на заводе. Это проверенные временем котлы с обновленным дизайном обшивки и автоматикой пятого поколения Diematic Evolution. 
 

	 Основные преимущества: 


	Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75°C). 
	Горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетённых металлических волокон. Широкий диапазон модуляции мощности — от 20 до 100 % обеспечивает:
	 - наилучшую адаптацию к потребностям в тепле,
	 - оптимальное качество сгорания во всём диапазоне мощности за счёт постоянного соотношения газ / воздух в трубе Вентури 
 
	 В базовой комплектации датчик температуры дымовых газов. 
	 Установленный на заводе датчик давления воды. 
	 Панель управления Diematic Evolution входит в комплект поставки и подходит для всех видов отопительных установок, включая самые сложные: возможна работа от 2 до 8 котлов в каскаде. 
	 Панель управления способна обмениваться информацией с модулями регулирования Diematic VM Evolution. 
	 Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования «2-ая обратная линия». 
	Простое техническое обслуживание: - теплообменник котла обладает свойством самоочистки, - быстрый доступ к горелке благодаря съёмной передней панели на защёлках, - лёгкий доступ к поверхности теплообменника через лючок для чистки, - в комплекте заводской поставки нож для чистки. 


","https://dedietrich.ru/upload/iblock/c12/mdjgqsnfsvaw3uh1hx7op5vaoncrur2x.jpg; https://dedietrich.ru/upload/iblock/48f/sdyicg279voqhazsdulzm2j0n0jcjqmm.jpg; https://dedietrich.ru/upload/iblock/0dc/xj2iid4oy64bthhgy8vim3x6vrey7pt1.jpg; https://dedietrich.ru/upload/iblock/cad/clkei7d2sbzf0ot7x6z419fb0hsijg3m.jpg","https://dedietrich.ru/upload/iblock/275/w0l1swjbu592xbk3s3h19jenysp5wsug.pdf; https://dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/2b1/kfuthj6mx1qzpp5mg5k2pgal90s6sv2s.pdf; https://dedietrich.ru/upload/iblock/d3a/nb26y7sqkqnz0azo1pzk2pdocjbnxt1u.pdf; https://dedietrich.ru/upload/iblock/e4b/zmwvz5ztu7jrwccp5ijyjl6xs3h8xm21.pdf; https://dedietrich.ru/upload/iblock/5f7/9il6fjcz35w3ek16jtto1hwetnkz053d.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/5ab/9pflsysvjzufxqx5sws1anjo63who1lb.pdf; https://dedietrich.ru/upload/iblock/0d5/eyyjaubx1ndm0u9ebwg59dlu8ojfb8vr.pdf; https://dedietrich.ru/upload/iblock/386/cibru1vnwm0gpk48hbjnbebt4t2gujwp.pdf; https://dedietrich.ru/upload/iblock/9f0/csjar4j2ff28i6q4l2krdq55awsbyexs.pdf; https://dedietrich.ru/upload/iblock/b2f/rhboei125tgmvs37s5y2okpu1tb4jjtf.pdf; https://dedietrich.ru/upload/iblock/2c6/vhhaqnk3q9k74ofk8frb3yso9uxpxddk.pdf; https://dedietrich.ru/upload/iblock/5e9/t38wydm54p47bvqjwq6195ofeuy6tpow.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/perekhodnik_diam_150_160_mm/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/filtr_dlya_zabora_vozdukha/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/rele_minimalnogo_davleniya_gaza_dlya_3_i_4_sekts_kotlov/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/nabor_dlya_pereoborudovaniya_na_propan_dlya_3_i_4_sekts_kotlov/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/rele_minimalnogo_davleniya_gaza_dlya_5_i_6_sekts_kotlov/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/nabor_dlya_pereoborudovaniya_na_propan_dlya_5_i_6_sekts_kotlov/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/datchik_dlya_bufernogo_vodonagrevatelya/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","97,4","","","Конденсационный","6","","","","","","","","","1309 × 1190 × 450","115","12","64","90","6","110","","Без ограничений","30-90","16–87","3.73","","","","","","+","","","","","","","R 1 1/4""","R 1 1/4""","","","","","R 1 1/4""","","","","","","","","","","","","","","","","","","","","","","","18–93","Метан/Пропан","9.4","6.91","","165","230/50","","","","","","150","","32","","","","1","","","+","","","","","","","",""
"10981","Напольные конденсационные котлы","C 230 EVO","C 230 EVO-130","7821715","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_evo/","13470","Котлы C 230 EVO – обновленная серия компактных высокоэффективных напольных газовых котлов, которые поставляются полностью в сборе и протестированными на заводе. Это проверенные временем котлы с обновленным дизайном обшивки и автоматикой пятого поколения Diematic Evolution. 
 

	 Основные преимущества: 


	Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75°C). 
	Горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетённых металлических волокон. Широкий диапазон модуляции мощности — от 20 до 100 % обеспечивает:
	 - наилучшую адаптацию к потребностям в тепле,
	 - оптимальное качество сгорания во всём диапазоне мощности за счёт постоянного соотношения газ / воздух в трубе Вентури 
 
	 В базовой комплектации датчик температуры дымовых газов. 
	 Установленный на заводе датчик давления воды. 
	 Панель управления Diematic Evolution входит в комплект поставки и подходит для всех видов отопительных установок, включая самые сложные: возможна работа от 2 до 8 котлов в каскаде. 
	 Панель управления способна обмениваться информацией с модулями регулирования Diematic VM Evolution. 
	 Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования «2-ая обратная линия». 
	Простое техническое обслуживание: - теплообменник котла обладает свойством самоочистки, - быстрый доступ к горелке благодаря съёмной передней панели на защёлках, - лёгкий доступ к поверхности теплообменника через лючок для чистки, - в комплекте заводской поставки нож для чистки. 


