"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
","https://dedietrich.ru/upload/iblock/d29/hvbt36ao2o01m5mak8s95ukrwle7rxvg.png","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/d5e/0zv9cgis8qp5a3sytbdyo92inf976ihl.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/6d9/dayzomqbk5ov27ag0pkl3gjpok0ub58p.pdf; https://dedietrich.ru/upload/iblock/1cb/t318z92f0konrrh047de0wxb509z8xi2.pdf; https://dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://dedietrich.ru/upload/iblock/de5/1ayqjpim1btcb04fsu8mtg8eqhthuk3w.PDF; https://dedietrich.ru/upload/iblock/255/ffb8qm34zb2hpfbbuu294j1hq89mtgbx.pdf; https://dedietrich.ru/upload/iblock/576/l92phcals54ng4sevyctyqxju41w9dy2.pdf; https://dedietrich.ru/upload/iblock/69b/w0r99qzv3j1ikc8puhicw9whfq6nr284.pdf; https://dedietrich.ru/upload/iblock/6f9/t7dozcoyi7ypv9o1159e2k90cww7924f.pdf; https://dedietrich.ru/upload/iblock/fcf/sj2xj8acgi9gwjdwawi6dw8s197eidna.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/filtr_dlya_zabora_vozdukha_s310/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_rasshireniya_scb_09_proverka_gazovogo_klapana_i_rele_davleniya/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/shlyuz_gtw08_l_bus_modbus/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_vody/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","98,3","","","Конденсационный","6","","","","","","","","","2172 × 1310 × 716","495","82","66","90","7","110","","Без ограничений","20–90","91,5–461","","","","",""," не  трогать!","+","","","",""," не трогать","","Фланец, DN 80","Фланец, DN 80","","","","","G 2""(внутренняя резьба)","","","","","","","","","","","","","","","","","","","","","","","497.1","Метан","49.6","","≤ 65","110","230/50","","","","","","350","50","32 (входит в объем поставки)","","","JB46",""," не трогать","","+","","","","","","","",""
"6153","Напольные конденсационные котлы","C 340","C 340 - 500 (панель слева)","7769081","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/","31920","Конденсационные котлы De Dietrich серии С 340 оборудованы модулирующей горелкой полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон.
Широкий диапазон модуляции мощности — от 20 до 100%.
Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75°C).
Благодаря транспортировочным колесам и направляющим котел легко можно снять с палетты и перевезти на место установки.
Котел имеет компактные габариты — всего 716 мм в ширину, что позволит его провезти через узкий дверной проем.
Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования ""вторая обратная линия"".
Котел укомплектован обновленной панелью управления Diematic Evolution. Она подходит для всех видов отопительных установок, включая самые сложные: возможна работа в каскаде от 2 до 8 котлов C 340.
Простое техническое обслуживание:

Быстрый доступ к горелке и к компонентам за счет съемных панелей обшивки;
Легкий доступ к поверхности теплообменника через лючок для чистки;
Для установки в труднодоступные места с котла можно снять все компоненты, оставив только теплообменник на раме с колесиками;
Демонтаж секций теплообменника без дополнительного оборудования.
","https://dedietrich.ru/upload/iblock/d29/hvbt36ao2o01m5mak8s95ukrwle7rxvg.png","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/d5e/0zv9cgis8qp5a3sytbdyo92inf976ihl.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/6d9/dayzomqbk5ov27ag0pkl3gjpok0ub58p.pdf; https://dedietrich.ru/upload/iblock/1cb/t318z92f0konrrh047de0wxb509z8xi2.pdf; https://dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://dedietrich.ru/upload/iblock/de5/1ayqjpim1btcb04fsu8mtg8eqhthuk3w.PDF; https://dedietrich.ru/upload/iblock/255/ffb8qm34zb2hpfbbuu294j1hq89mtgbx.pdf; https://dedietrich.ru/upload/iblock/576/l92phcals54ng4sevyctyqxju41w9dy2.pdf; https://dedietrich.ru/upload/iblock/69b/w0r99qzv3j1ikc8puhicw9whfq6nr284.pdf; https://dedietrich.ru/upload/iblock/6f9/t7dozcoyi7ypv9o1159e2k90cww7924f.pdf; https://dedietrich.ru/upload/iblock/fcf/sj2xj8acgi9gwjdwawi6dw8s197eidna.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/filtr_dlya_zabora_vozdukha_s310/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_rasshireniya_scb_09_proverka_gazovogo_klapana_i_rele_davleniya/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/shlyuz_gtw08_l_bus_modbus/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_vody/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","98,3","","","Конденсационный","6","","","","","","","","","2173 × 1310 × 716","495","82","66","90","7","110","","Без ограничений","20–90","91,5–461","","","","",""," не  трогать!","+","","","",""," не трогать","","Фланец, DN 80","Фланец, DN 80","","","","","G 2""(внутренняя резьба)","","","","","","","","","","","","","","","","","","","","","","","497.1","Метан","49.6","","≤ 65","110","230/50","","","","","","350","50","32 (входит в объем поставки)","","","JB47",""," не трогать","","+","","","","","","","",""
"6154","Напольные конденсационные котлы","C 340","C 340 - 570 (панель справа)","7769074","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/","33900","Конденсационные котлы De Dietrich серии С 340 оборудованы модулирующей горелкой полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон.
Широкий диапазон модуляции мощности — от 20 до 100%.
Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75°C).
Благодаря транспортировочным колесам и направляющим котел легко можно снять с палетты и перевезти на место установки.
Котел имеет компактные габариты — всего 716 мм в ширину, что позволит его провезти через узкий дверной проем.
Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования ""вторая обратная линия"".
Котел укомплектован обновленной панелью управления Diematic Evolution. Она подходит для всех видов отопительных установок, включая самые сложные: возможна работа в каскаде от 2 до 8 котлов C 340.
Простое техническое обслуживание:

Быстрый доступ к горелке и к компонентам за счет съемных панелей обшивки;
Легкий доступ к поверхности теплообменника через лючок для чистки;
Для установки в труднодоступные места с котла можно снять все компоненты, оставив только теплообменник на раме с колесиками;
Демонтаж секций теплообменника без дополнительного оборудования.
","https://dedietrich.ru/upload/iblock/d29/hvbt36ao2o01m5mak8s95ukrwle7rxvg.png","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/d5e/0zv9cgis8qp5a3sytbdyo92inf976ihl.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/6d9/dayzomqbk5ov27ag0pkl3gjpok0ub58p.pdf; https://dedietrich.ru/upload/iblock/1cb/t318z92f0konrrh047de0wxb509z8xi2.pdf; https://dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://dedietrich.ru/upload/iblock/de5/1ayqjpim1btcb04fsu8mtg8eqhthuk3w.PDF; https://dedietrich.ru/upload/iblock/255/ffb8qm34zb2hpfbbuu294j1hq89mtgbx.pdf; https://dedietrich.ru/upload/iblock/576/l92phcals54ng4sevyctyqxju41w9dy2.pdf; https://dedietrich.ru/upload/iblock/69b/w0r99qzv3j1ikc8puhicw9whfq6nr284.pdf; https://dedietrich.ru/upload/iblock/6f9/t7dozcoyi7ypv9o1159e2k90cww7924f.pdf; https://dedietrich.ru/upload/iblock/fcf/sj2xj8acgi9gwjdwawi6dw8s197eidna.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/filtr_dlya_zabora_vozdukha_s310/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_rasshireniya_scb_09_proverka_gazovogo_klapana_i_rele_davleniya/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/shlyuz_gtw08_l_bus_modbus/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_vody/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","98,4","","","Конденсационный","6","","","","","","","","","2174 × 1310 × 716","531","93","66","90","7","110","","Без ограничений","20–90","105,5–530,4","","","","",""," не  трогать!","+","","","",""," не трогать","","Фланец, DN 80","Фланец, DN 80","","","","","G 2""(внутренняя резьба)","","","","","","","","","","","","","","","","","","","","","","","573.5","Метан","57","","≤ 65","125","230/50","","","","","","350","50","32 (входит в объем поставки)","","","JB48",""," не трогать","","+","","","","","","","",""
"6155","Напольные конденсационные котлы","C 340","C 340 - 570 (панель слева)","7769083","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/","33900","Конденсационные котлы De Dietrich серии С 340 оборудованы модулирующей горелкой полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон.
Широкий диапазон модуляции мощности — от 20 до 100%.
Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75°C).
Благодаря транспортировочным колесам и направляющим котел легко можно снять с палетты и перевезти на место установки.
Котел имеет компактные габариты — всего 716 мм в ширину, что позволит его провезти через узкий дверной проем.
Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования ""вторая обратная линия"".
Котел укомплектован обновленной панелью управления Diematic Evolution. Она подходит для всех видов отопительных установок, включая самые сложные: возможна работа в каскаде от 2 до 8 котлов C 340.
Простое техническое обслуживание:

Быстрый доступ к горелке и к компонентам за счет съемных панелей обшивки;
Легкий доступ к поверхности теплообменника через лючок для чистки;
Для установки в труднодоступные места с котла можно снять все компоненты, оставив только теплообменник на раме с колесиками;
Демонтаж секций теплообменника без дополнительного оборудования.
","https://dedietrich.ru/upload/iblock/d29/hvbt36ao2o01m5mak8s95ukrwle7rxvg.png","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/d5e/0zv9cgis8qp5a3sytbdyo92inf976ihl.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/6d9/dayzomqbk5ov27ag0pkl3gjpok0ub58p.pdf; https://dedietrich.ru/upload/iblock/1cb/t318z92f0konrrh047de0wxb509z8xi2.pdf; https://dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://dedietrich.ru/upload/iblock/de5/1ayqjpim1btcb04fsu8mtg8eqhthuk3w.PDF; https://dedietrich.ru/upload/iblock/255/ffb8qm34zb2hpfbbuu294j1hq89mtgbx.pdf; https://dedietrich.ru/upload/iblock/576/l92phcals54ng4sevyctyqxju41w9dy2.pdf; https://dedietrich.ru/upload/iblock/69b/w0r99qzv3j1ikc8puhicw9whfq6nr284.pdf; https://dedietrich.ru/upload/iblock/6f9/t7dozcoyi7ypv9o1159e2k90cww7924f.pdf; https://dedietrich.ru/upload/iblock/fcf/sj2xj8acgi9gwjdwawi6dw8s197eidna.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/filtr_dlya_zabora_vozdukha_s310/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_rasshireniya_scb_09_proverka_gazovogo_klapana_i_rele_davleniya/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/shlyuz_gtw08_l_bus_modbus/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_vody/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","98,4","","","Конденсационный","6","","","","","","","","","2175 × 1310 × 716","531","93","66","90","7","110","","Без ограничений","20–90","105,5–530,4","","","","",""," не  трогать!","+","","","",""," не трогать","","Фланец, DN 80","Фланец, DN 80","","","","","G 2""(внутренняя резьба)","","","","","","","","","","","","","","","","","","","","","","","573.5","Метан","57","","≤ 65","125","230/50","","","","","","350","50","32 (входит в объем поставки)","","","JB49",""," не трогать","","+","","","","","","","",""
"6156","Напольные конденсационные котлы","C 340","C 340 - 650 (панель справа)","7769075","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/","37340","Конденсационные котлы De Dietrich серии С 340 оборудованы модулирующей горелкой полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон.
Широкий диапазон модуляции мощности — от 20 до 100%.
Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75°C).
Благодаря транспортировочным колесам и направляющим котел легко можно снять с палетты и перевезти на место установки.
Котел имеет компактные габариты — всего 716 мм в ширину, что позволит его провезти через узкий дверной проем.
Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования ""вторая обратная линия"".
Котел укомплектован обновленной панелью управления Diematic Evolution. Она подходит для всех видов отопительных установок, включая самые сложные: возможна работа в каскаде от 2 до 8 котлов C 340.
Простое техническое обслуживание:

Быстрый доступ к горелке и к компонентам за счет съемных панелей обшивки;
Легкий доступ к поверхности теплообменника через лючок для чистки;
Для установки в труднодоступные места с котла можно снять все компоненты, оставив только теплообменник на раме с колесиками;
Демонтаж секций теплообменника без дополнительного оборудования.
","https://dedietrich.ru/upload/iblock/d29/hvbt36ao2o01m5mak8s95ukrwle7rxvg.png","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/d5e/0zv9cgis8qp5a3sytbdyo92inf976ihl.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/6d9/dayzomqbk5ov27ag0pkl3gjpok0ub58p.pdf; https://dedietrich.ru/upload/iblock/1cb/t318z92f0konrrh047de0wxb509z8xi2.pdf; https://dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://dedietrich.ru/upload/iblock/de5/1ayqjpim1btcb04fsu8mtg8eqhthuk3w.PDF; https://dedietrich.ru/upload/iblock/255/ffb8qm34zb2hpfbbuu294j1hq89mtgbx.pdf; https://dedietrich.ru/upload/iblock/576/l92phcals54ng4sevyctyqxju41w9dy2.pdf; https://dedietrich.ru/upload/iblock/69b/w0r99qzv3j1ikc8puhicw9whfq6nr284.pdf; https://dedietrich.ru/upload/iblock/6f9/t7dozcoyi7ypv9o1159e2k90cww7924f.pdf; https://dedietrich.ru/upload/iblock/fcf/sj2xj8acgi9gwjdwawi6dw8s197eidna.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/filtr_dlya_zabora_vozdukha_s310/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_rasshireniya_scb_09_proverka_gazovogo_klapana_i_rele_davleniya/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/shlyuz_gtw08_l_bus_modbus/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_vody/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","98,5","","","Конденсационный","6","","","","","","","","","2176 × 1310 × 716","568","104","66","90","7","110","","Без ограничений","20–90","118,7–600,9","","","","",""," не  трогать!","+","","","",""," не трогать","","Фланец, DN 80","Фланец, DN 80","","","","","G 2""(внутренняя резьба)","","","","","","","","","","","","","","","","","","","","","","","651.5","Метан","64.6","","≤ 65","130","230/50","","","","","","350","50","32 (входит в объем поставки)","","","JB50",""," не трогать","","+","","","","","","","",""
"6157","Напольные конденсационные котлы","C 340","C 340 - 650 (панель слева)","7769085","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/","37340","Конденсационные котлы De Dietrich серии С 340 оборудованы модулирующей горелкой полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон.
Широкий диапазон модуляции мощности — от 20 до 100%.
Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75°C).
Благодаря транспортировочным колесам и направляющим котел легко можно снять с палетты и перевезти на место установки.
Котел имеет компактные габариты — всего 716 мм в ширину, что позволит его провезти через узкий дверной проем.
Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования ""вторая обратная линия"".
Котел укомплектован обновленной панелью управления Diematic Evolution. Она подходит для всех видов отопительных установок, включая самые сложные: возможна работа в каскаде от 2 до 8 котлов C 340.
Простое техническое обслуживание:

Быстрый доступ к горелке и к компонентам за счет съемных панелей обшивки;
Легкий доступ к поверхности теплообменника через лючок для чистки;
Для установки в труднодоступные места с котла можно снять все компоненты, оставив только теплообменник на раме с колесиками;
Демонтаж секций теплообменника без дополнительного оборудования.
","https://dedietrich.ru/upload/iblock/d29/hvbt36ao2o01m5mak8s95ukrwle7rxvg.png","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/d5e/0zv9cgis8qp5a3sytbdyo92inf976ihl.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/6d9/dayzomqbk5ov27ag0pkl3gjpok0ub58p.pdf; https://dedietrich.ru/upload/iblock/1cb/t318z92f0konrrh047de0wxb509z8xi2.pdf; https://dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://dedietrich.ru/upload/iblock/de5/1ayqjpim1btcb04fsu8mtg8eqhthuk3w.PDF; https://dedietrich.ru/upload/iblock/255/ffb8qm34zb2hpfbbuu294j1hq89mtgbx.pdf; https://dedietrich.ru/upload/iblock/576/l92phcals54ng4sevyctyqxju41w9dy2.pdf; https://dedietrich.ru/upload/iblock/69b/w0r99qzv3j1ikc8puhicw9whfq6nr284.pdf; https://dedietrich.ru/upload/iblock/6f9/t7dozcoyi7ypv9o1159e2k90cww7924f.pdf; https://dedietrich.ru/upload/iblock/fcf/sj2xj8acgi9gwjdwawi6dw8s197eidna.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/filtr_dlya_zabora_vozdukha_s310/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_rasshireniya_scb_09_proverka_gazovogo_klapana_i_rele_davleniya/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/shlyuz_gtw08_l_bus_modbus/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_vody/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","98,5","","","Конденсационный","6","","","","","","","","","2177 × 1310 × 716","568","104","66","90","7","110","","Без ограничений","20–90","118,7–600,9","","","","",""," не  трогать!","+","","","",""," не трогать","","Фланец, DN 80","Фланец, DN 80","","","","","G 2""(внутренняя резьба)","","","","","","","","","","","","","","","","","","","","","","","651.5","Метан","64.6","","≤ 65","130","230/50","","","","","","350","50","32 (входит в объем поставки)","","","JB51",""," не трогать","","+","","","","","","","",""
"6159","Напольные конденсационные котлы","C 640","С 640 - 560","7786011","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_640/","49180","Газовый двухкорпусный напольный конденсационный котел С 640 состоит из 2 котлов С 340 одинаковой мощности, причем каждый — со своей панелью управления, также в комплект поставки котла С 640 входит общий коллектор дымовых газов.
Встроенный в трубу горелки обратный клапан препятствует воздействию продуктов сгорания одного котла на другой в рамках котла С 640. Наличие обратного клапана упрощает установку котлов в каскад.
Широкий диапазон модуляции мощности — от 15 до 100%.
У котла литой секционный теплообменникиз сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии.
Благодаря транспортировочным колесам и направляющим котел легко можно снять с палетты и перевезти на место установки.
Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования ""вторая обратная линия"".
Котел можно разделить на отдельные блоки для удобства транспортировки. Каждый отдельный блок котла всего 716 мм в ширину, это позволит его провезти через узкий дверной проем.
Котел укомплектован панелями управления — Diematic Evolution. Эти панели управления подходят для всех видов отопительных установок, включая самые сложные: возможна работа в каскаде от 2 до 4 котлов C 640. Между собой панели управления котлов соединяются кабелем S-BUS. Идеальное решение для крышных котельных (котел соответствует требованиям СП 373.1325800.2018).
Давление подачи газа: 13/20 мбар.
Простое техническое обслуживание:

Быстрый доступ к горелке и к компонентам за счет съемных панелей обшивки; 
Легкий доступ к поверхности теплообменника через лючок для чистки;
Для установки в труднодоступные места с котла можно снять все компоненты, оставив только теплообменник на раме с колесиками;
Демонтаж секций теплообменника без дополнительного оборудования.","https://dedietrich.ru/upload/iblock/a8b/fbrslg7t5gylomjm48aouufwktcks0o2.png","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/d5e/0zv9cgis8qp5a3sytbdyo92inf976ihl.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/6d9/dayzomqbk5ov27ag0pkl3gjpok0ub58p.pdf; https://dedietrich.ru/upload/iblock/1cb/t318z92f0konrrh047de0wxb509z8xi2.pdf; https://dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://dedietrich.ru/upload/iblock/de5/1ayqjpim1btcb04fsu8mtg8eqhthuk3w.PDF; https://dedietrich.ru/upload/iblock/255/ffb8qm34zb2hpfbbuu294j1hq89mtgbx.pdf; https://dedietrich.ru/upload/iblock/576/l92phcals54ng4sevyctyqxju41w9dy2.pdf; https://dedietrich.ru/upload/iblock/69b/w0r99qzv3j1ikc8puhicw9whfq6nr284.pdf; https://dedietrich.ru/upload/iblock/6f9/t7dozcoyi7ypv9o1159e2k90cww7924f.pdf; https://dedietrich.ru/upload/iblock/fcf/sj2xj8acgi9gwjdwawi6dw8s197eidna.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/filtr_dlya_zabora_vozdukha_s310/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_rasshireniya_scb_09_proverka_gazovogo_klapana_i_rele_davleniya/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/shlyuz_gtw08_l_bus_modbus/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_vody/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","98","","","Конденсационный","6","","","","","","","","","1862 × 1726 × 1460","707","98","66","90","7","110","","Без ограничений","20–90","75,8–521,4","22.5","","","",""," не  трогать!","+","","","",""," не трогать","","Фланец, DN 80","Фланец, DN 80","","","","","G 2""(внутренняя резьба)","","","","","","","","","","","","","","","","","","","","","","","557.5","Метан","56.2","","≤ 64","113","230/50","","","","","","350","50","32 (входит в объем поставки)","","","JB52","1"," не трогать","","+","","","","","","","",""
"6160","Напольные конденсационные котлы","C 640","С 640 - 700","7797731","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_640/","53750","Газовый двухкорпусный напольный конденсационный котел С 640 состоит из 2 котлов С 340 одинаковой мощности, причем каждый — со своей панелью управления, также в комплект поставки котла С 640 входит общий коллектор дымовых газов.
Встроенный в трубу горелки обратный клапан препятствует воздействию продуктов сгорания одного котла на другой в рамках котла С 640. Наличие обратного клапана упрощает установку котлов в каскад.
Широкий диапазон модуляции мощности — от 15 до 100%.
У котла литой секционный теплообменникиз сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии.
Благодаря транспортировочным колесам и направляющим котел легко можно снять с палетты и перевезти на место установки.
Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования ""вторая обратная линия"".
Котел можно разделить на отдельные блоки для удобства транспортировки. Каждый отдельный блок котла всего 716 мм в ширину, это позволит его провезти через узкий дверной проем.
Котел укомплектован панелями управления — Diematic Evolution. Эти панели управления подходят для всех видов отопительных установок, включая самые сложные: возможна работа в каскаде от 2 до 4 котлов C 640. Между собой панели управления котлов соединяются кабелем S-BUS. Идеальное решение для крышных котельных (котел соответствует требованиям СП 373.1325800.2018).
Давление подачи газа: 13/20 мбар.
Простое техническое обслуживание:

Быстрый доступ к горелке и к компонентам за счет съемных панелей обшивки; 
Легкий доступ к поверхности теплообменника через лючок для чистки;
Для установки в труднодоступные места с котла можно снять все компоненты, оставив только теплообменник на раме с колесиками;
Демонтаж секций теплообменника без дополнительного оборудования.","https://dedietrich.ru/upload/iblock/a8b/fbrslg7t5gylomjm48aouufwktcks0o2.png","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/d5e/0zv9cgis8qp5a3sytbdyo92inf976ihl.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/6d9/dayzomqbk5ov27ag0pkl3gjpok0ub58p.pdf; https://dedietrich.ru/upload/iblock/1cb/t318z92f0konrrh047de0wxb509z8xi2.pdf; https://dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://dedietrich.ru/upload/iblock/de5/1ayqjpim1btcb04fsu8mtg8eqhthuk3w.PDF; https://dedietrich.ru/upload/iblock/255/ffb8qm34zb2hpfbbuu294j1hq89mtgbx.pdf; https://dedietrich.ru/upload/iblock/576/l92phcals54ng4sevyctyqxju41w9dy2.pdf; https://dedietrich.ru/upload/iblock/69b/w0r99qzv3j1ikc8puhicw9whfq6nr284.pdf; https://dedietrich.ru/upload/iblock/6f9/t7dozcoyi7ypv9o1159e2k90cww7924f.pdf; https://dedietrich.ru/upload/iblock/fcf/sj2xj8acgi9gwjdwawi6dw8s197eidna.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/filtr_dlya_zabora_vozdukha_s310/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_rasshireniya_scb_09_proverka_gazovogo_klapana_i_rele_davleniya/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/shlyuz_gtw08_l_bus_modbus/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_vody/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","98,1","","","Конденсационный","6","","","","","","","","","1862 × 1726 × 1460","771","120","66","90","7","110","","Без ограничений","20–90","86,7–653,3","28.9","","","",""," не  трогать!","+","","","",""," не трогать","","Фланец, DN 80","Фланец, DN 80","","","","","G 2""(внутренняя резьба)","","","","","","","","","","","","","","","","","","","","","","","700.6","Метан","70.4","","≤ 64","110","230/50","","","","","","350","50","32 (входит в объем поставки)","","","JB53","1"," не трогать","","+","","","","","","","",""
"6161","Напольные конденсационные котлы","C 640","С 640 - 860","7786013","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_640/","61880","Газовый двухкорпусный напольный конденсационный котел С 640 состоит из 2 котлов С 340 одинаковой мощности, причем каждый — со своей панелью управления, также в комплект поставки котла С 640 входит общий коллектор дымовых газов.
Встроенный в трубу горелки обратный клапан препятствует воздействию продуктов сгорания одного котла на другой в рамках котла С 640. Наличие обратного клапана упрощает установку котлов в каскад.
Широкий диапазон модуляции мощности — от 15 до 100%.
У котла литой секционный теплообменникиз сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии.
Благодаря транспортировочным колесам и направляющим котел легко можно снять с палетты и перевезти на место установки.
Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования ""вторая обратная линия"".
Котел можно разделить на отдельные блоки для удобства транспортировки. Каждый отдельный блок котла всего 716 мм в ширину, это позволит его провезти через узкий дверной проем.
Котел укомплектован панелями управления — Diematic Evolution. Эти панели управления подходят для всех видов отопительных установок, включая самые сложные: возможна работа в каскаде от 2 до 4 котлов C 640. Между собой панели управления котлов соединяются кабелем S-BUS. Идеальное решение для крышных котельных (котел соответствует требованиям СП 373.1325800.2018).
Давление подачи газа: 13/20 мбар.
Простое техническое обслуживание:

Быстрый доступ к горелке и к компонентам за счет съемных панелей обшивки; 
Легкий доступ к поверхности теплообменника через лючок для чистки;
Для установки в труднодоступные места с котла можно снять все компоненты, оставив только теплообменник на раме с колесиками;
Демонтаж секций теплообменника без дополнительного оборудования.","https://dedietrich.ru/upload/iblock/a8b/fbrslg7t5gylomjm48aouufwktcks0o2.png","https://dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://dedietrich.ru/upload/iblock/d5e/0zv9cgis8qp5a3sytbdyo92inf976ihl.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://dedietrich.ru/upload/iblock/6d9/dayzomqbk5ov27ag0pkl3gjpok0ub58p.pdf; https://dedietrich.ru/upload/iblock/1cb/t318z92f0konrrh047de0wxb509z8xi2.pdf; https://dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://dedietrich.ru/upload/iblock/de5/1ayqjpim1btcb04fsu8mtg8eqhthuk3w.PDF; https://dedietrich.ru/upload/iblock/255/ffb8qm34zb2hpfbbuu294j1hq89mtgbx.pdf; https://dedietrich.ru/upload/iblock/576/l92phcals54ng4sevyctyqxju41w9dy2.pdf; https://dedietrich.ru/upload/iblock/69b/w0r99qzv3j1ikc8puhicw9whfq6nr284.pdf; https://dedietrich.ru/upload/iblock/6f9/t7dozcoyi7ypv9o1159e2k90cww7924f.pdf; https://dedietrich.ru/upload/iblock/fcf/sj2xj8acgi9gwjdwawi6dw8s197eidna.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/filtr_dlya_zabora_vozdukha_s310/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_rasshireniya_scb_09_proverka_gazovogo_klapana_i_rele_davleniya/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/shlyuz_gtw08_l_bus_modbus/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_vody/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","98,2","","","Конденсационный","6","","","","","","","","","1862 × 1726 × 1460","837","142","66","90","7","110","","Без ограничений","20–90","122,6–789,5","34.1","","","",""," не  трогать!","+","","","",""," не трогать","","Фланец, DN 80","Фланец, DN 80","","","","","G 2""(внутренняя резьба)","","","","","","","","","","","","","","","","","","","","","","","850","Метан","85","","≤ 68","120","230/50","","","","","","350","50","32 (входит в объем поставки)","","","JB54","1"," не трогать","","+","","","","","","","",""
"6162","Напольные конденсационные котлы","C 640","С 640 - 1000","7786014","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_640/","66750","Газовый двухкорпусный напольный конденсационный котел С 640 состоит из 2 котлов С 340 одинаковой мощности, причем каждый — со своей панелью управления, также в комплект поставки котла С 640 входит общий коллектор дымовых газов.
Встроенный в трубу горелки обратный клапан препятствует воздействию продуктов сгорания одного котла на другой в рамках котла С 640. Наличие обратного клапана упрощает установку котлов в каскад.
Широкий диапазон модуляции мощности — от 15 до 100%.
У котла литой секционный теплообменникиз сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии.
Благодаря транспортировочным колесам и направляющим котел легко можно снять с палетты и перевезти на место установки.
Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования ""вторая обратная линия"".
