"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
Cекции теплообменника сложной формы со стенками, омываемыми теплоносителем со всех сторон, обеспечивают большую поверхность  теплообмена и уменьшение выбросов NOx. Четырехходовой принцип удаления дымовых газов с системой параллельных каналов гарантирует использование  любых типов горелок. GT 530 может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://dedietrich.ru/upload/iblock/4da/plhyv8opvqth6qvzbh2m57hdw44rf04j.jpg","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://dedietrich.ru/upload/iblock/656/ddnqfr9pa9jk0adi83j8te8zczdh2zgo.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://dedietrich.ru/upload/iblock/361/m097kdzsjlypkmvuoe4o3hc7jttzknnk.pdf; https://dedietrich.ru/upload/iblock/a5b/ywem9c1ywdniif24rgnw4hs39yiplzaq.pdf; https://dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://dedietrich.ru/upload/iblock/74d/u4stx13tust8w6hw8psc85ijghzj405a.pdf","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_7/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_4/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_plus_msl/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_1/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_5/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_ms/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_2/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_1/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/naneo_pmc-s/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_2/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cf/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_4/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_6/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cfu/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_5/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_7/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/gt_220/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_6/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_7/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/innovens_pro_mca/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_1/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_2/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_eco/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_4/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_evo/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_5/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_6/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_640/","","","","","","","","","","Низкотемпературный","3","62.41","2.6","20","Газ/жидкое топливо","18.6","694","2189","0.84","1566×1172×3279","4343","905","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","159 (Сварка)","159 (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","1086","","","","","","230/50","","","","","","400","","","","","","14"," не трогать","","","","","","","+","","",""
"6370","GT 530","GT 530 с Diematic-m3 теплообменник собран","GT 530-22","100007124","https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_4/","68960.95","Котлы данной  серии предназначены только для отопления.
Cекции теплообменника сложной формы со стенками, омываемыми теплоносителем со всех сторон, обеспечивают большую поверхность  теплообмена и уменьшение выбросов NOx. Четырехходовой принцип удаления дымовых газов с системой параллельных каналов гарантирует использование  любых типов горелок. GT 530 может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://dedietrich.ru/upload/iblock/4da/plhyv8opvqth6qvzbh2m57hdw44rf04j.jpg","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://dedietrich.ru/upload/iblock/656/ddnqfr9pa9jk0adi83j8te8zczdh2zgo.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://dedietrich.ru/upload/iblock/361/m097kdzsjlypkmvuoe4o3hc7jttzknnk.pdf; https://dedietrich.ru/upload/iblock/a5b/ywem9c1ywdniif24rgnw4hs39yiplzaq.pdf; https://dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://dedietrich.ru/upload/iblock/74d/u4stx13tust8w6hw8psc85ijghzj405a.pdf","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_7/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_4/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_plus_msl/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_1/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_5/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_ms/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_2/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_1/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/naneo_pmc-s/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_2/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cf/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_4/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_6/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cfu/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_5/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_7/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/gt_220/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_6/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_7/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/innovens_pro_mca/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_1/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_2/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_eco/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_4/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_evo/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_5/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_6/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_640/","","","","","","","","","","Низкотемпературный","3","68.85","2.8","22","Газ/жидкое топливо","23.1","694","2411","0.92","1566×1172×3501","4734","981","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","159 (Сварка)","159 (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","1198","","","","","","230/50","","","","","","Пластина для выреза, макс. 500–700 мм","","","","","","15"," не трогать","","","","","","","+","","",""
"6371","GT 530","GT 530 с Diematic-m3 теплообменник собран","GT 530-23","100007125","https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_4/","63923.4","Котлы данной  серии предназначены только для отопления.
Cекции теплообменника сложной формы со стенками, омываемыми теплоносителем со всех сторон, обеспечивают большую поверхность  теплообмена и уменьшение выбросов NOx. Четырехходовой принцип удаления дымовых газов с системой параллельных каналов гарантирует использование  любых типов горелок. GT 530 может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://dedietrich.ru/upload/iblock/4da/plhyv8opvqth6qvzbh2m57hdw44rf04j.jpg","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://dedietrich.ru/upload/iblock/656/ddnqfr9pa9jk0adi83j8te8zczdh2zgo.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://dedietrich.ru/upload/iblock/361/m097kdzsjlypkmvuoe4o3hc7jttzknnk.pdf; https://dedietrich.ru/upload/iblock/a5b/ywem9c1ywdniif24rgnw4hs39yiplzaq.pdf; https://dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://dedietrich.ru/upload/iblock/74d/u4stx13tust8w6hw8psc85ijghzj405a.pdf","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_7/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_4/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_plus_msl/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_1/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_5/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_ms/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_2/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_1/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/naneo_pmc-s/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_2/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cf/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_4/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_6/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cfu/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_5/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_7/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/gt_220/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_6/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_7/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/innovens_pro_mca/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_1/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_2/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_eco/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_4/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_evo/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_5/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_6/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_640/","","","","","","","","","","Низкотемпературный","3","72.07","2.9","23","Газ/жидкое топливо","25.9","694","2522","0.96","1566×1172×3612","4930","1019","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","159 (Сварка)","159 (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","1254","","","","","","230/50","","","","","","Пластина для выреза, макс. 500–700 мм","","","","","","15"," не трогать","","","","","","","+","","",""
"6372","GT 530","GT 530 с Diematic-m3 теплообменник собран","GT 530-24","100007126","https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_4/","65784.39","Котлы данной  серии предназначены только для отопления.
Cекции теплообменника сложной формы со стенками, омываемыми теплоносителем со всех сторон, обеспечивают большую поверхность  теплообмена и уменьшение выбросов NOx. Четырехходовой принцип удаления дымовых газов с системой параллельных каналов гарантирует использование  любых типов горелок. GT 530 может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://dedietrich.ru/upload/iblock/4da/plhyv8opvqth6qvzbh2m57hdw44rf04j.jpg","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://dedietrich.ru/upload/iblock/656/ddnqfr9pa9jk0adi83j8te8zczdh2zgo.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://dedietrich.ru/upload/iblock/361/m097kdzsjlypkmvuoe4o3hc7jttzknnk.pdf; https://dedietrich.ru/upload/iblock/a5b/ywem9c1ywdniif24rgnw4hs39yiplzaq.pdf; https://dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://dedietrich.ru/upload/iblock/74d/u4stx13tust8w6hw8psc85ijghzj405a.pdf","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_7/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_4/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_plus_msl/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_1/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_5/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_ms/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_2/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_1/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/naneo_pmc-s/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_2/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cf/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_4/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_6/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cfu/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_5/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_7/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/gt_220/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_6/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_7/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/innovens_pro_mca/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_1/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_2/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_eco/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_4/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_evo/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_5/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_6/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_640/","","","","","","","","","","Низкотемпературный","3","75.23","3","24","Газ/жидкое топливо","28.2","694","2633","1","1566×1172×3723","5107","1057","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","159 (Сварка)","159 (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","1309","","","","","","230/50","","","","","","Пластина для выреза, макс. 500–700 мм","","","","","","15"," не трогать","","","","","","","+","","",""
"6373","GT 530","GT 530 с Diematic-m3 теплообменник собран","GT 530-25","100007127","https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_4/","68504.61","Котлы данной  серии предназначены только для отопления.
Cекции теплообменника сложной формы со стенками, омываемыми теплоносителем со всех сторон, обеспечивают большую поверхность  теплообмена и уменьшение выбросов NOx. Четырехходовой принцип удаления дымовых газов с системой параллельных каналов гарантирует использование  любых типов горелок. GT 530 может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://dedietrich.ru/upload/iblock/4da/plhyv8opvqth6qvzbh2m57hdw44rf04j.jpg","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://dedietrich.ru/upload/iblock/656/ddnqfr9pa9jk0adi83j8te8zczdh2zgo.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://dedietrich.ru/upload/iblock/361/m097kdzsjlypkmvuoe4o3hc7jttzknnk.pdf; https://dedietrich.ru/upload/iblock/a5b/ywem9c1ywdniif24rgnw4hs39yiplzaq.pdf; https://dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://dedietrich.ru/upload/iblock/74d/u4stx13tust8w6hw8psc85ijghzj405a.pdf","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_7/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_4/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_plus_msl/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_1/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_5/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_ms/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_2/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_1/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/naneo_pmc-s/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_2/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cf/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_4/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_6/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cfu/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_5/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_7/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/gt_220/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_6/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_7/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/innovens_pro_mca/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_1/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_2/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_eco/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_4/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_evo/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_5/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_6/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_640/","","","","","","","","","","Низкотемпературный","3","78.45","3.1","25","Газ/жидкое топливо","31.3","694","2744","1.05","1566×1172×3834","5297","1095","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","159 (Сварка)","159 (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","1365","","","","","","230/50","","","","","","Пластина для выреза, макс. 500–700 мм","","","","","","15"," не трогать","","","","","","","+","","",""
"6375","GT 530","GT 530  с K3 теплообменник собран","GT 530-9","100007088","https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_5/","31879.12","Котлы данной  серии предназначены только для отопления.
Cекции теплообменника сложной формы со стенками, омываемыми теплоносителем со всех сторон, обеспечивают большую поверхность  теплообмена и уменьшение выбросов NOx. Четырехходовой принцип удаления дымовых газов с системой параллельных каналов гарантирует использование  любых типов горелок. GT 530 может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://dedietrich.ru/upload/iblock/4da/plhyv8opvqth6qvzbh2m57hdw44rf04j.jpg","https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://dedietrich.ru/upload/iblock/656/ddnqfr9pa9jk0adi83j8te8zczdh2zgo.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://dedietrich.ru/upload/iblock/361/m097kdzsjlypkmvuoe4o3hc7jttzknnk.pdf; https://dedietrich.ru/upload/iblock/a5b/ywem9c1ywdniif24rgnw4hs39yiplzaq.pdf; https://dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://dedietrich.ru/upload/iblock/74d/u4stx13tust8w6hw8psc85ijghzj405a.pdf","https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_7/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_4/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_plus_msl/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_1/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_5/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_ms/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_2/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_1/; https://dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/naneo_pmc-s/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_2/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cf/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_4/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_6/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cfu/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_5/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_7/; https://dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/gt_220/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_6/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_7/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_0/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/innovens_pro_mca/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_1/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_2/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_eco/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_3/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_4/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_evo/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_5/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_6/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/; https://dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_640/","","","","","","","","","","Низкотемпературный","3","30","1.8","9","Газ/жидкое топливо","12.6","694","928","0.36","1566×1172×1983","2237","465","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","139,7 (Сварка)","139,7 (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","522","","","","","","230/50","","","","","","300","","","","","","10"," не трогать","","","","+","","","","","",""
"6376","GT 530","GT 530  с K3 теплообменник собран","GT 530-10","100007089","https://dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_5/","33414.47","Котлы данной  серии предназначены только для отопления.
