"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","750","92/91","","","86.6","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","1280х1140х2680","1615","0.89","","","","","","","","","32.2","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","100","70","115","0,6 (6,0)","180/210","70","600","0,005 (0,05)","280","40","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","-","","","","","+","+","","",""
"6456","Стальные наддувные котлы","CA R","CA R 850","CA200850","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","1639883","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","850","92/91","","","98.2","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","1335х1265х2890","1700","0.87","","","","","","","","","36.5","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","100","70","115","0,6 (6,0)","180/210","80","740","0,005 (0,05)","280","40","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","-","","","","","+","+","","",""
"6457","Стальные наддувные котлы","CA R","CA R 1000","CA201000","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","1739167","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","1000","92/91","","","115.4","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","1335х1265х2890","1760","0.83","","","","","","","","","43","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","100","70","115","0,6 (6,0)","180/210","93","800","0,005 (0,05)","330","40","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","-","","","","","+","+","","",""
"6458","Стальные наддувные котлы","CA R","CA R 1250","CA201250","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","1999570","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","1250","92/91","","","144.3","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","1580х1370х2970","2110","1.1","","","","","","","","","53.7","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","100","70","115","0,6 (6,0)","180/210","116","820","0,005 (0,05)","330","40","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","-","","","","","+","+","","",""
"6459","Стальные наддувные котлы","CA R","CA R 1400","CA201400","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","2317294","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","1400","92/91","","","161.6","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","1750х1450х3020","2765","1.7","","","","","","","","","60.2","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","125","70","115","0,6 (6,0)","180/210","130","820","0,005 (0,05)","330","40","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","","","","","","+","+","","",""
"6460","Стальные наддувные котлы","CA R","CA R 1500","CA201500","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","2534805","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","1500","92/91","","","173.2","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","1750х1450х3020","2905","1.65","","","","","","","","","64.5","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","125","70","115","0,6 (6,0)","180/210","139.3","830","0,005 (0,05)","330","40","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","","","","","","+","+","","",""
"6461","Стальные наддувные котлы","CA R","CA R 1750","CA201750","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","2633745","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","1750","92/91","","","202","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","1850х1580х3180","3194","1.73","","","","","","","","","75.2","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","150","70","115","0,6 (6,0)","180/210","162.6","860","0,005 (0,05)","380","50","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","","","","","","+","+","","",""
"6462","Стальные наддувные котлы","CA R","CA R 1850","CA201850","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","2665792","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","1850","92/91","","","213.5","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","1850х1580х3180","3252","1.7","","","","","","","","","79.5","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","150","70","115","0,6 (6,0)","180/210","172","920","0,005 (0,05)","380","50","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","","","","","","+","+","","",""
"6463","Стальные наддувные котлы","CA R","CA R 2000","CA202000","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","2925000","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","2000","92/91","","","230.8","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","1910х1630х3390","3546","1.9","","","","","","","","","86","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","150","70","115","0,6 (6,0)","180/210","186","940","0,005 (0,05)","430","50","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","","","","","","+","+","","",""
"6464","Стальные наддувные котлы","CA R","CA R 2500","CA202500","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","3367513","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","2500","92/91","","","288.5","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","1945х1680х3692","4375","2.24","","","","","","","","","107","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","150","70","115","0,6 (6,0)","180/210","232.2","1050","0,005 (0,05)","430","65","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","","","","","","+","+","","",""
"6465","Стальные наддувные котлы","CA R","CA R 3000","CA203000","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","4088727","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","3000","92/91","","","346.2","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","2022х1780х3830","5270","3.15","","","","","","","","","129","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","150","70","115","0,6 (6,0)","180/210","278.5","1140","0,005 (0,05)","480","65","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","","","","","","+","+","","",""
"6466","Стальные наддувные котлы","CA R","CA R 3500","CA203500","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","4912547","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
