"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","3500","92/91","","","404","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","2084х1820х4181","6486","3.7","","","","","","","","","150","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","150","70","115","0,6 (6,0)","180/210","325","1260","0,005 (0,05)","480","80","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","","","","","","+","+","","",""
"6467","Стальные наддувные котлы","CA R","CA R 4000","CA204000","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","5573060","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","4000","92/91","","","461.6","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","2142х1890х4430","7510","4.5","","","","","","","","","172","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","200","70","115","0,6 (6,0)","180/210","371.3","1310","0,005 (0,05)","580","80","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","","","","","","+","+","","",""
"6468","Стальные наддувные котлы","CA R","CA R 4500","CA204500","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","5889422","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","4500","92/91","","","519.3","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","2182х1930х4690","8324","4.7","","","","","","","","","193","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","200","70","115","0,6 (6,0)","180/210","418","1360","0,005 (0,05)","580","80","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","","","","","","+","+","","",""
"6469","Стальные наддувные котлы","CA R","CA R 5000","CA205000","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","6836034","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","5000","92/91","","","577","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","2214х2030х4900","8965","5.2","","","","","","","","","215","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","200","70","115","0,6 (6,0)","180/210","464.1","1400","0,005 (0,05)","580","80","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","","","","","","+","+","","",""
"6470","Стальные наддувные котлы","CA R","CA R 5500","CA205500","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","7787643","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","5500","92/91","","","634.7","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","2350х2185х5195","11082","6.6","","","","","","","","","236","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","250","70","115","0,6 (6,0)","180/210","510.6","1480","0,005 (0,05)","630","80","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","","","","","","+","+","","",""
"6471","Стальные наддувные котлы","CA R","CA R 6000","CA206000","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","8776638","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","6000","92/91","","","692.4","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","2450х2200х5295","12020","7.4","","","","","","","","","258","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","250","70","115","0,6 (6,0)","180/210","557","1460","0,005 (0,05)","630","100","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","","","","","","+","+","","",""
"6472","Стальные наддувные котлы","CA R","CA R 6500","CA206500","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","9614440","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","6500","92/91","","","750","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","2560х2300х5440","13734","8.3","","","","","","","","","279","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","250","70","115","0,6 (6,0)","180/210","603.4","1480","0,005 (0,05)","680","100","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","","","","","","+","+","","",""
"6473","Стальные наддувные котлы","CA R","CA R 7000","CA207000","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/","10646781","Котлы СA R — это стальные котлы с двухходовой топкой под избыточным давлением, с высоким КПД сгорания, для работы с жидкотопливными или газовыми надувными горелками. 
Основные преимущества котлов De Dietrich серии CA R:

Производство в России;
Широкий модельный ряд от 0,5 до 7,0 МВт;
Высокий КПД не менее 92%;                                                                                                                                   Возможность комплектации плиты под горелку любого производителя;                                                                                                           Передняя дверца на реверсивных шарнирах, позволяет открывать её как справа так и слева, оснащённая роликом с направляющей для исключения перекоса при открывании и закрывании;                                                                                                                    Теплоизоляция передней дверцы выполнена из лёгкого керамоволкна без использования тяжёлых и осыпающихся футировочных смесей;                                                                                                                       Возможность установки четырёх панелей управления на выбор: Diematic-m3, К3, S3, B3.
","https://dedietrich.ru/upload/iblock/b5e/cegn6k3xqqn3hfai71lytpeh1f09xo9i.png; https://dedietrich.ru/upload/iblock/13d/w3kfnmzz117sr7xtnjdsdegsvfnaiphw.png; https://dedietrich.ru/upload/iblock/142/h3y5rg3ykk4v5go5htoiw45byv4cq9lb.png; https://dedietrich.ru/upload/iblock/2b1/fps23rzplcydr99yn5ffrwj90yguxh9d.png","https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/fd8/7uthu8ab1swquz2psdduxehqqdg8ygb2.pdf; https://dedietrich.ru/upload/iblock/968/bevowueapz92l8wkkzltre35xblrd707.pdf; https://dedietrich.ru/upload/iblock/429/uytr783tmxx9vkglksia0jf1vderovsh.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","7000","92/91","","","807.7","Стальной жаротрубный 2х ходовой","","","","","Газ/Дизель","","","","","2610х2450х5700","14516","8.9","","","","","","","","","300.9","","","",""," не  трогать!","+","","","","","","","","","","","","","","","","250","70","115","0,6 (6,0)","180/210","649.8","1520","0,005 (0,05)","680","100","","","","","","","","","","","","","","","","","","","","","","","","","","","","","1"," не трогать","","","","","","+","+","","",""
"6475","Стальные наддувные котлы","CABK","CABK 8","100020185","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/","3687.11","Котлы САВК это:

Теплообменник - моно блок из стали с двухходовой топкой с повышенным КПД сгорания до 92,4 %;
Камера сгорания предназначена для работы с надувной горелкой любого типа, включая горелки с низкими выбросами NOx;
Жаровые трубы второго хода контура дымовых газов оборудованы ускорителями конвекции, обеспечивающими оптимальный теплообмен и работу без риска конденсации (мин. температура обратной линии 55 °C);
Погружная гильза для датчика и термостатов;
Усиленная тепловая изоляция из стекловолокна высокой плотности, с внешней стороны покрытая слоем алюминия;
Дверца топки с керамической изоляцией на реверсивных шарнирах, для доступа к топке и жаровым трубам теплообменника;
Различные панели управления: стандартная панель управления S3 для установки сверху на котел, панели управления B3, K3 и Diematic-m 3 для установки  сбоку.


Панели управления позволяют управлять работой 2-ступенчатой или модулирующей горелки (только Diematic-m 3 для однокотловой установки или для ведущего котла в каскаде, или К3 для ведомого котла в каскаде).","https://dedietrich.ru/upload/iblock/c8b/djdazwud1iqw2vy5mselaf0fudnfvdj8.png; https://dedietrich.ru/upload/iblock/0cb/bad32akleivn95cyhhqwkxvrj5knkmy4.jpg","https://dedietrich.ru/upload/iblock/512/9avts5m4iy8v3pc7zj8eid9vo1dmkc6t.pdf; https://dedietrich.ru/upload/iblock/ffa/tti392x80amrj6cs3qp51z1dw5fk7c5z.pdf; https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/44e/rv2supk8xuiv6rfl3hat2gobeag31ohe.pdf; https://dedietrich.ru/upload/iblock/b23/c4n6l22g238ol0cjimkykev7x6ii8rdu.pdf; https://dedietrich.ru/upload/iblock/bd8/1mhu7ajevnrzjxvmjk17zfr1fzpu8m6n.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/cf5/9nr281mzb3wk5aahk9sc0hlhuph8luob.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","98.7","","90.2","","11,58","стальной жаротрубный 2х ходовой","","","0.9","","","","","","","1040х740х1420","430","105","","100","4","110","","55","","","4.25","","","",""," не  трогать!","+","","","",""," не трогать","","","","","","","","","","","","","","","","","","","217","","50-90","5.14","135.24","135","162","162","190","210","R1 1/2","","","","","","","","","","","","","","","","","","R 1 1/2","MB20","2 упаковки"," не трогать","","","","+","","+","+","","",""
"6476","Стальные наддувные котлы","CABK","CABK 10","100020186","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/","4743.24","Котлы САВК это:

Теплообменник - моно блок из стали с двухходовой топкой с повышенным КПД сгорания до 92,4 %;
Камера сгорания предназначена для работы с надувной горелкой любого типа, включая горелки с низкими выбросами NOx;
Жаровые трубы второго хода контура дымовых газов оборудованы ускорителями конвекции, обеспечивающими оптимальный теплообмен и работу без риска конденсации (мин. температура обратной линии 55 °C);
Погружная гильза для датчика и термостатов;
Усиленная тепловая изоляция из стекловолокна высокой плотности, с внешней стороны покрытая слоем алюминия;
Дверца топки с керамической изоляцией на реверсивных шарнирах, для доступа к топке и жаровым трубам теплообменника;
Различные панели управления: стандартная панель управления S3 для установки сверху на котел, панели управления B3, K3 и Diematic-m 3 для установки  сбоку.


Панели управления позволяют управлять работой 2-ступенчатой или модулирующей горелки (только Diematic-m 3 для однокотловой установки или для ведущего котла в каскаде, или К3 для ведомого котла в каскаде).","https://dedietrich.ru/upload/iblock/c8b/djdazwud1iqw2vy5mselaf0fudnfvdj8.png; https://dedietrich.ru/upload/iblock/0cb/bad32akleivn95cyhhqwkxvrj5knkmy4.jpg","https://dedietrich.ru/upload/iblock/512/9avts5m4iy8v3pc7zj8eid9vo1dmkc6t.pdf; https://dedietrich.ru/upload/iblock/ffa/tti392x80amrj6cs3qp51z1dw5fk7c5z.pdf; https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/44e/rv2supk8xuiv6rfl3hat2gobeag31ohe.pdf; https://dedietrich.ru/upload/iblock/b23/c4n6l22g238ol0cjimkykev7x6ii8rdu.pdf; https://dedietrich.ru/upload/iblock/bd8/1mhu7ajevnrzjxvmjk17zfr1fzpu8m6n.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/cf5/9nr281mzb3wk5aahk9sc0hlhuph8luob.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","116","","90.25","","13,27","стальной жаротрубный","","","1.1","","","","","","","1175х755х1520","471","120","","100","4","110","","55","","","5","","","",""," не  трогать!","+","","","",""," не трогать","","","","","","","","","","","","","","","","","","","217","","50-90","6.48","159.41","159","190.8","190.8","190","210","R1 1/2","","","","","","","","","","","","","","","","","","DN 65","MB21","2 упаковки"," не трогать","","","","+","","+","+","","",""
"6477","Стальные наддувные котлы","CABK","CABK 12","100020187","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/","4858.62","Котлы САВК это:

Теплообменник - моно блок из стали с двухходовой топкой с повышенным КПД сгорания до 92,4 %;
Камера сгорания предназначена для работы с надувной горелкой любого типа, включая горелки с низкими выбросами NOx;
Жаровые трубы второго хода контура дымовых газов оборудованы ускорителями конвекции, обеспечивающими оптимальный теплообмен и работу без риска конденсации (мин. температура обратной линии 55 °C);
Погружная гильза для датчика и термостатов;
Усиленная тепловая изоляция из стекловолокна высокой плотности, с внешней стороны покрытая слоем алюминия;
Дверца топки с керамической изоляцией на реверсивных шарнирах, для доступа к топке и жаровым трубам теплообменника;
Различные панели управления: стандартная панель управления S3 для установки сверху на котел, панели управления B3, K3 и Diematic-m 3 для установки  сбоку.


Панели управления позволяют управлять работой 2-ступенчатой или модулирующей горелки (только Diematic-m 3 для однокотловой установки или для ведущего котла в каскаде, или К3 для ведомого котла в каскаде).","https://dedietrich.ru/upload/iblock/c8b/djdazwud1iqw2vy5mselaf0fudnfvdj8.png; https://dedietrich.ru/upload/iblock/0cb/bad32akleivn95cyhhqwkxvrj5knkmy4.jpg","https://dedietrich.ru/upload/iblock/512/9avts5m4iy8v3pc7zj8eid9vo1dmkc6t.pdf; https://dedietrich.ru/upload/iblock/ffa/tti392x80amrj6cs3qp51z1dw5fk7c5z.pdf; https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/44e/rv2supk8xuiv6rfl3hat2gobeag31ohe.pdf; https://dedietrich.ru/upload/iblock/b23/c4n6l22g238ol0cjimkykev7x6ii8rdu.pdf; https://dedietrich.ru/upload/iblock/bd8/1mhu7ajevnrzjxvmjk17zfr1fzpu8m6n.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/cf5/9nr281mzb3wk5aahk9sc0hlhuph8luob.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","145","","90.3","","","стальной жаротрубный","","","1.3","","","","","","","1115х760х1580","471","120","","100","4","110","","55","","","6.25","","","",""," не  трогать!","+","","","",""," не трогать","","","","","","","","","","","","","","","","","","","217","","50-90","7.82","159.41","201","237.6","241.2","190","210","R1 1/2","","","","16,99","","","","","","","","","","","","","","DN 65","MB22","2 упаковки"," не трогать","","","","+","","+","+","","",""
"6478","Стальные наддувные котлы","CABK","CABK 15","100020188","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/","5330.56","Котлы САВК это:

Теплообменник - моно блок из стали с двухходовой топкой с повышенным КПД сгорания до 92,4 %;
