"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
Панели управления позволяют управлять работой 2-ступенчатой или модулирующей горелки (только Diematic-m 3 для однокотловой установки или для ведущего котла в каскаде, или К3 для ведомого котла в каскаде).","https://dedietrich.ru/upload/iblock/c8b/djdazwud1iqw2vy5mselaf0fudnfvdj8.png; https://dedietrich.ru/upload/iblock/0cb/bad32akleivn95cyhhqwkxvrj5knkmy4.jpg","https://dedietrich.ru/upload/iblock/512/9avts5m4iy8v3pc7zj8eid9vo1dmkc6t.pdf; https://dedietrich.ru/upload/iblock/ffa/tti392x80amrj6cs3qp51z1dw5fk7c5z.pdf; https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/44e/rv2supk8xuiv6rfl3hat2gobeag31ohe.pdf; https://dedietrich.ru/upload/iblock/b23/c4n6l22g238ol0cjimkykev7x6ii8rdu.pdf; https://dedietrich.ru/upload/iblock/bd8/1mhu7ajevnrzjxvmjk17zfr1fzpu8m6n.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/cf5/9nr281mzb3wk5aahk9sc0hlhuph8luob.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","813","","92.4","","","стальной жаротрубный","","","4","","","","","","","1375х1150х2350","1310","690","","100","5","110","","55","","","35","","","",""," не  трогать!","+","","","",""," не трогать","","","","","","","","","","","","","","","","","","","346","","50-90","67","741.79","1119","1332","1342.8","170","190","R1 1/2","","","","93,11","","","","","","","","","","","","","","DN 100","MB32","2 упаковки"," не трогать","","","","+","","+","+","","",""
"6488","Стальные наддувные котлы","CABK","CABK 80","100020198","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/","16594.58","Котлы САВК это:

Теплообменник - моно блок из стали с двухходовой топкой с повышенным КПД сгорания до 92,4 %;
Камера сгорания предназначена для работы с надувной горелкой любого типа, включая горелки с низкими выбросами NOx;
Жаровые трубы второго хода контура дымовых газов оборудованы ускорителями конвекции, обеспечивающими оптимальный теплообмен и работу без риска конденсации (мин. температура обратной линии 55 °C);
Погружная гильза для датчика и термостатов;
Усиленная тепловая изоляция из стекловолокна высокой плотности, с внешней стороны покрытая слоем алюминия;
Дверца топки с керамической изоляцией на реверсивных шарнирах, для доступа к топке и жаровым трубам теплообменника;
Различные панели управления: стандартная панель управления S3 для установки сверху на котел, панели управления B3, K3 и Diematic-m 3 для установки  сбоку.


Панели управления позволяют управлять работой 2-ступенчатой или модулирующей горелки (только Diematic-m 3 для однокотловой установки или для ведущего котла в каскаде, или К3 для ведомого котла в каскаде).","https://dedietrich.ru/upload/iblock/c8b/djdazwud1iqw2vy5mselaf0fudnfvdj8.png; https://dedietrich.ru/upload/iblock/0cb/bad32akleivn95cyhhqwkxvrj5knkmy4.jpg","https://dedietrich.ru/upload/iblock/512/9avts5m4iy8v3pc7zj8eid9vo1dmkc6t.pdf; https://dedietrich.ru/upload/iblock/ffa/tti392x80amrj6cs3qp51z1dw5fk7c5z.pdf; https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/44e/rv2supk8xuiv6rfl3hat2gobeag31ohe.pdf; https://dedietrich.ru/upload/iblock/b23/c4n6l22g238ol0cjimkykev7x6ii8rdu.pdf; https://dedietrich.ru/upload/iblock/bd8/1mhu7ajevnrzjxvmjk17zfr1fzpu8m6n.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/cf5/9nr281mzb3wk5aahk9sc0hlhuph8luob.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","930","","92.4","","","стальной жаротрубный","","","4.5","","","","","","","1375х1150х2350","1310","690","","100","5","110","","55","","","40","","","",""," не  трогать!","+","","","",""," не трогать","","","","","","","","","","","","","","","","","","","346","","50-90","80","741.79","1281","1522.8","1537.2","170","190","R1 1/2","","","","106,51","","","","","","","","","","","","","","DN 100","MB33","2 упаковки"," не трогать","","","","+","","+","+","","",""
"6489","Стальные наддувные котлы","CABK","CABK PLUS 100","100020207","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/","23962.79","Котлы САВК это:

Теплообменник - моно блок из стали с двухходовой топкой с повышенным КПД сгорания до 92,4 %;
Камера сгорания предназначена для работы с надувной горелкой любого типа, включая горелки с низкими выбросами NOx;
Жаровые трубы второго хода контура дымовых газов оборудованы ускорителями конвекции, обеспечивающими оптимальный теплообмен и работу без риска конденсации (мин. температура обратной линии 55 °C);
Погружная гильза для датчика и термостатов;
Усиленная тепловая изоляция из стекловолокна высокой плотности, с внешней стороны покрытая слоем алюминия;
Дверца топки с керамической изоляцией на реверсивных шарнирах, для доступа к топке и жаровым трубам теплообменника;
Различные панели управления: стандартная панель управления S3 для установки сверху на котел, панели управления B3, K3 и Diematic-m 3 для установки  сбоку.


Панели управления позволяют управлять работой 2-ступенчатой или модулирующей горелки (только Diematic-m 3 для однокотловой установки или для ведущего котла в каскаде, или К3 для ведомого котла в каскаде).","https://dedietrich.ru/upload/iblock/c8b/djdazwud1iqw2vy5mselaf0fudnfvdj8.png; https://dedietrich.ru/upload/iblock/0cb/bad32akleivn95cyhhqwkxvrj5knkmy4.jpg","https://dedietrich.ru/upload/iblock/512/9avts5m4iy8v3pc7zj8eid9vo1dmkc6t.pdf; https://dedietrich.ru/upload/iblock/ffa/tti392x80amrj6cs3qp51z1dw5fk7c5z.pdf; https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/44e/rv2supk8xuiv6rfl3hat2gobeag31ohe.pdf; https://dedietrich.ru/upload/iblock/b23/c4n6l22g238ol0cjimkykev7x6ii8rdu.pdf; https://dedietrich.ru/upload/iblock/bd8/1mhu7ajevnrzjxvmjk17zfr1fzpu8m6n.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/cf5/9nr281mzb3wk5aahk9sc0hlhuph8luob.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","1210","","90.6","","","стальной жаротрубный 2х ходовой","","","5","","","","","","","1466х1450х2380","2930","1327","","100","5","110","","55","","","52.1","","","",""," не  трогать!","+","","","",""," не трогать","","","","","","","","","","","","","","","","","","","500","","50-90","85","1085","1515","1803.6","1818","190","220","DN 40","","","","141,33","","","","","","","","","","","","","","DN 125","MC9","2 упаковки"," не трогать","","","","+","","+","+","","",""
"6490","Стальные наддувные котлы","CABK","CABK PLUS 130","100020208","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/","39305.81","Котлы САВК это:

Теплообменник - моно блок из стали с двухходовой топкой с повышенным КПД сгорания до 92,4 %;
Камера сгорания предназначена для работы с надувной горелкой любого типа, включая горелки с низкими выбросами NOx;
Жаровые трубы второго хода контура дымовых газов оборудованы ускорителями конвекции, обеспечивающими оптимальный теплообмен и работу без риска конденсации (мин. температура обратной линии 55 °C);
Погружная гильза для датчика и термостатов;
Усиленная тепловая изоляция из стекловолокна высокой плотности, с внешней стороны покрытая слоем алюминия;
Дверца топки с керамической изоляцией на реверсивных шарнирах, для доступа к топке и жаровым трубам теплообменника;
Различные панели управления: стандартная панель управления S3 для установки сверху на котел, панели управления B3, K3 и Diematic-m 3 для установки  сбоку.


Панели управления позволяют управлять работой 2-ступенчатой или модулирующей горелки (только Diematic-m 3 для однокотловой установки или для ведущего котла в каскаде, или К3 для ведомого котла в каскаде).","https://dedietrich.ru/upload/iblock/c8b/djdazwud1iqw2vy5mselaf0fudnfvdj8.png; https://dedietrich.ru/upload/iblock/0cb/bad32akleivn95cyhhqwkxvrj5knkmy4.jpg","https://dedietrich.ru/upload/iblock/512/9avts5m4iy8v3pc7zj8eid9vo1dmkc6t.pdf; https://dedietrich.ru/upload/iblock/ffa/tti392x80amrj6cs3qp51z1dw5fk7c5z.pdf; https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/44e/rv2supk8xuiv6rfl3hat2gobeag31ohe.pdf; https://dedietrich.ru/upload/iblock/b23/c4n6l22g238ol0cjimkykev7x6ii8rdu.pdf; https://dedietrich.ru/upload/iblock/bd8/1mhu7ajevnrzjxvmjk17zfr1fzpu8m6n.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/cf5/9nr281mzb3wk5aahk9sc0hlhuph8luob.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","1540","","90.6","","","стальной жаротрубный","","","5.5","","","","","","","1800х1750х2760","3280","2281","","100","5","110","","55","","","66.4","","","",""," не  трогать!","+","","","",""," не трогать","","","","","","","","","","","","","","","","","","","550","","50-90","92","1745.8","1929","2293.2","2314.8","190","220","DN 40","","","","179,87","","","","","","","","","","","","","","DN 125","MC10","2 упаковки"," не трогать","","","","+","","+","+","","",""
"6491","Стальные наддувные котлы","CABK","CABK PLUS 160","100020209","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/","43177.37","Котлы САВК это:

Теплообменник - моно блок из стали с двухходовой топкой с повышенным КПД сгорания до 92,4 %;
Камера сгорания предназначена для работы с надувной горелкой любого типа, включая горелки с низкими выбросами NOx;
Жаровые трубы второго хода контура дымовых газов оборудованы ускорителями конвекции, обеспечивающими оптимальный теплообмен и работу без риска конденсации (мин. температура обратной линии 55 °C);
Погружная гильза для датчика и термостатов;
Усиленная тепловая изоляция из стекловолокна высокой плотности, с внешней стороны покрытая слоем алюминия;
Дверца топки с керамической изоляцией на реверсивных шарнирах, для доступа к топке и жаровым трубам теплообменника;
Различные панели управления: стандартная панель управления S3 для установки сверху на котел, панели управления B3, K3 и Diematic-m 3 для установки  сбоку.


Панели управления позволяют управлять работой 2-ступенчатой или модулирующей горелки (только Diematic-m 3 для однокотловой установки или для ведущего котла в каскаде, или К3 для ведомого котла в каскаде).","https://dedietrich.ru/upload/iblock/c8b/djdazwud1iqw2vy5mselaf0fudnfvdj8.png; https://dedietrich.ru/upload/iblock/0cb/bad32akleivn95cyhhqwkxvrj5knkmy4.jpg","https://dedietrich.ru/upload/iblock/512/9avts5m4iy8v3pc7zj8eid9vo1dmkc6t.pdf; https://dedietrich.ru/upload/iblock/ffa/tti392x80amrj6cs3qp51z1dw5fk7c5z.pdf; https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/44e/rv2supk8xuiv6rfl3hat2gobeag31ohe.pdf; https://dedietrich.ru/upload/iblock/b23/c4n6l22g238ol0cjimkykev7x6ii8rdu.pdf; https://dedietrich.ru/upload/iblock/bd8/1mhu7ajevnrzjxvmjk17zfr1fzpu8m6n.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/cf5/9nr281mzb3wk5aahk9sc0hlhuph8luob.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","1815","","90.6","","","стальной жаротрубный","","","6.1","","","","","","","1800х1750х2760","4040","2377","","100","5","110","","55","","","78.2","","","",""," не  трогать!","+","","","",""," не трогать","","","","","","","","","","","","","","","","","","","550","","50-90","95","1843.9","2271","2703.6","2725.2","190","220","DN 40","","","","211,99","","","","","","","","","","","","","","DN 150","MC11","2 упаковки"," не трогать","","","","+","","+","+","","",""
"6492","Стальные наддувные котлы","CABK","CABK PLUS 200","100020210","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/","50630.58","Котлы САВК это:

Теплообменник - моно блок из стали с двухходовой топкой с повышенным КПД сгорания до 92,4 %;
Камера сгорания предназначена для работы с надувной горелкой любого типа, включая горелки с низкими выбросами NOx;
Жаровые трубы второго хода контура дымовых газов оборудованы ускорителями конвекции, обеспечивающими оптимальный теплообмен и работу без риска конденсации (мин. температура обратной линии 55 °C);
Погружная гильза для датчика и термостатов;
Усиленная тепловая изоляция из стекловолокна высокой плотности, с внешней стороны покрытая слоем алюминия;
Дверца топки с керамической изоляцией на реверсивных шарнирах, для доступа к топке и жаровым трубам теплообменника;
Различные панели управления: стандартная панель управления S3 для установки сверху на котел, панели управления B3, K3 и Diematic-m 3 для установки  сбоку.


Панели управления позволяют управлять работой 2-ступенчатой или модулирующей горелки (только Diematic-m 3 для однокотловой установки или для ведущего котла в каскаде, или К3 для ведомого котла в каскаде).","https://dedietrich.ru/upload/iblock/c8b/djdazwud1iqw2vy5mselaf0fudnfvdj8.png; https://dedietrich.ru/upload/iblock/0cb/bad32akleivn95cyhhqwkxvrj5knkmy4.jpg","https://dedietrich.ru/upload/iblock/512/9avts5m4iy8v3pc7zj8eid9vo1dmkc6t.pdf; https://dedietrich.ru/upload/iblock/ffa/tti392x80amrj6cs3qp51z1dw5fk7c5z.pdf; https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/44e/rv2supk8xuiv6rfl3hat2gobeag31ohe.pdf; https://dedietrich.ru/upload/iblock/b23/c4n6l22g238ol0cjimkykev7x6ii8rdu.pdf; https://dedietrich.ru/upload/iblock/bd8/1mhu7ajevnrzjxvmjk17zfr1fzpu8m6n.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/cf5/9nr281mzb3wk5aahk9sc0hlhuph8luob.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","2310","","90.6","","","стальной жаротрубный","","","6.1","","","","","","","1970х1900х2980","4540","3047","","100","5","110","","55","","","99.6","","","",""," не  трогать!","+","","","",""," не трогать","","","","","","","","","","","","","","","","","","","600","","50-90","102","2447.9","2907","3456","3488.4","190","220","DN 40","","","","269,81","","","","","","","","","","","","","","DN 150","MC12","2 упаковки"," не трогать","","","","+","","+","+","","",""
"6493","Стальные наддувные котлы","CABK","CABK PLUS 250","100020211","https://dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/","77502.81","Котлы САВК это:

Теплообменник - моно блок из стали с двухходовой топкой с повышенным КПД сгорания до 92,4 %;
Камера сгорания предназначена для работы с надувной горелкой любого типа, включая горелки с низкими выбросами NOx;
Жаровые трубы второго хода контура дымовых газов оборудованы ускорителями конвекции, обеспечивающими оптимальный теплообмен и работу без риска конденсации (мин. температура обратной линии 55 °C);
Погружная гильза для датчика и термостатов;
Усиленная тепловая изоляция из стекловолокна высокой плотности, с внешней стороны покрытая слоем алюминия;
Дверца топки с керамической изоляцией на реверсивных шарнирах, для доступа к топке и жаровым трубам теплообменника;
Различные панели управления: стандартная панель управления S3 для установки сверху на котел, панели управления B3, K3 и Diematic-m 3 для установки  сбоку.


Панели управления позволяют управлять работой 2-ступенчатой или модулирующей горелки (только Diematic-m 3 для однокотловой установки или для ведущего котла в каскаде, или К3 для ведомого котла в каскаде).","https://dedietrich.ru/upload/iblock/c8b/djdazwud1iqw2vy5mselaf0fudnfvdj8.png; https://dedietrich.ru/upload/iblock/0cb/bad32akleivn95cyhhqwkxvrj5knkmy4.jpg","https://dedietrich.ru/upload/iblock/512/9avts5m4iy8v3pc7zj8eid9vo1dmkc6t.pdf; https://dedietrich.ru/upload/iblock/ffa/tti392x80amrj6cs3qp51z1dw5fk7c5z.pdf; https://dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://dedietrich.ru/upload/iblock/a92/m22xm09wbepzjtk0fcokq2d1y9yhitru.pdf; https://dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://dedietrich.ru/upload/iblock/d9a/sy99y1gyb0iud484709a33eqkdt94t0y.pdf; https://dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://dedietrich.ru/upload/iblock/764/ph981rnjprrouy7cfs238s87bidzj8pv.pdf; https://dedietrich.ru/upload/iblock/44e/rv2supk8xuiv6rfl3hat2gobeag31ohe.pdf; https://dedietrich.ru/upload/iblock/b23/c4n6l22g238ol0cjimkykev7x6ii8rdu.pdf; https://dedietrich.ru/upload/iblock/bd8/1mhu7ajevnrzjxvmjk17zfr1fzpu8m6n.pdf; https://dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://dedietrich.ru/upload/iblock/cf5/9nr281mzb3wk5aahk9sc0hlhuph8luob.pdf; https://dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","2900","","90.6","","","стальной жаротрубный","","","6.7","","","","","","","2350х2400х3425","5550","4700","","100","5","110","","55","","","125","","","",""," не  трогать!","+","","","",""," не трогать","","","","","","","","","","","","","","","","","","","650","","50-90","110","4697","3444","4096.8","4132.8","190","220","DN 40","","","","338,72","","","","","","","","","","","","","","DN 150","MC13","2 упаковки"," не трогать","","","","+","","+","+","","",""
		